Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
05/02/2021 04:00,11.25544,4.78256,12.22938305,0.65544,-0.02744,0.656014136,10.6,4.81,11.64027921
05/02/2021 04:30,11.01912,4.84864,12.03870074,0.68912,-0.05136,0.691031276,10.33,4.9,11.43323664
05/02/2021 05:00,10.92192,4.85064,11.95060856,0.69192,-0.04936,0.693678381,10.23,4.9,11.34296698
05/02/2021 05:30,10.90712,4.83776,11.93185604,0.67712,-0.06224,0.679974494,10.23,4.9,11.34296698
05/02/2021 06:00,11.13888,4.81656,12.13564575,0.71888,-0.08344,0.723706217,10.42,4.9,11.5146168
05/02/2021 06:30,11.62816,4.926,12.62852252,0.80816,-0.104,0.814824267,10.82,5.03,11.93202833
05/02/2021 07:00,12.20472,5.02448,13.1985071,0.77472,-0.09552,0.780586413,11.43,5.12,12.52434829
05/02/2021 07:30,12.37768,4.41304,13.14084793,0.72768,-0.08696,0.732857574,11.65,4.5,12.48889507
05/02/2021 08:00,12.0024,3.70256,12.56051577,0.7524,-0.09744,0.758683276,11.25,3.8,11.87444736
05/02/2021 08:30,12.21656,3.68616,12.76056871,0.81656,-0.11384,0.824457263,11.4,3.8,12.01665511
05/02/2021 09:00,12.23184,3.71808,12.78444479,0.87184,-0.12192,0.880323504,11.36,3.84,11.99146363
05/02/2021 09:30,12.3024,3.6228,12.82473101,0.8424,-0.1172,0.850513727,11.46,3.74,12.05484135
05/02/2021 10:00,12.51184,3.70808,13.04975086,0.98184,-0.09192,0.986133395,11.53,3.8,12.14005354
05/02/2021 10:30,12.23,3.7068,12.7794079,1.15,-0.0932,1.153770445,11.08,3.8,11.71351356
05/02/2021 11:00,11.8504,3.70192,12.41515976,1.1604,-0.09808,1.164537611,10.69,3.8,11.34531181
05/02/2021 11:30,12.24792,3.67016,12.78599307,0.86792,-0.05984,0.869980432,11.38,3.73,11.97569622
05/02/2021 12:00,12.144,3.65976,12.68347662,1.084,-0.07024,1.086273289,11.06,3.73,11.67203924
05/02/2021 12:30,12.51184,2.9152,12.84696584,1.31184,-0.0748,1.313970786,11.2,2.99,11.5922431
05/02/2021 13:00,12.16656,2.58672,12.43850082,0.90656,-0.04328,0.907592525,11.26,2.63,11.5630662
05/02/2021 13:30,12.18776,2.57824,12.4574803,0.92776,-0.05176,0.929202731,11.26,2.63,11.5630662
05/02/2021 14:00,11.88632,2.6556,12.17936018,0.85632,-0.0344,0.857010678,11.03,2.69,11.35328146
05/02/2021 14:30,11.77584,2.768,12.09678601,1.18584,-0.072,1.188023782,10.59,2.84,10.96420084
05/02/2021 15:00,12.05952,2.81288,12.38322723,0.98952,-0.02712,0.989891572,11.07,2.84,11.42849509
05/02/2021 15:30,12.41552,3.19112,12.81906329,0.83552,-0.01888,0.835733286,11.58,3.21,12.01667591
05/02/2021 16:00,12.87544,3.566,13.36013889,0.56544,0.016,0.565666327,12.31,3.55,12.81165875
05/02/2021 16:30,13.23144,3.57248,13.70524052,0.55144,0.02248,0.55189802,12.68,3.55,13.16757001
05/02/2021 17:00,13.8652,3.58848,14.32204454,0.5252,0.03848,0.526607777,13.34,3.55,13.80427832
05/02/2021 17:30,14.20168,2.8796,14.49068014,0.51168,0.0296,0.512535445,13.69,2.85,13.98351172
05/02/2021 18:00,14.50472,2.44664,14.70962099,0.51472,0.02664,0.515408933,13.99,2.42,14.19776391
05/02/2021 18:30,14.5044,2.39272,14.70043293,0.5144,0.02272,0.514901504,13.99,2.37,14.18932697
05/02/2021 19:00,14.13384,2.38328,14.33336864,0.51384,0.01328,0.51401158,13.62,2.37,13.82466274
05/02/2021 19:30,13.89376,3.28952,14.27786779,0.50376,0.01952,0.504138045,13.39,3.27,13.78350463
05/02/2021 20:00,13.10768,3.30728,13.51848275,0.49768,0.03728,0.499074324,12.61,3.27,13.02708716
05/02/2021 20:30,12.8068,3.30168,13.22555167,0.4768,0.03168,0.477851297,12.33,3.27,12.75624553
05/02/2021 21:00,12.4552,3.29936,12.88478884,0.4752,0.02936,0.476106133,11.98,3.27,12.41826477
05/02/2021 21:30,11.93192,3.19656,12.35268031,0.48192,0.01656,0.482204438,11.45,3.18,11.88338756
05/02/2021 22:00,11.43136,3.26888,11.88955709,0.49136,0.01888,0.491722588,10.94,3.25,11.41254135
05/02/2021 22:30,10.92464,3.18768,11.38020487,0.48464,0.01768,0.484962382,10.44,3.17,10.91065993
05/02/2021 23:00,10.59648,3.72288,11.23143908,0.48648,0.02288,0.487017746,10.11,3.7,10.76578376
05/02/2021 23:30,10.16152,4.0692,10.94599823,0.49152,0.0192,0.491894857,9.67,4.05,10.48386379
06/02/2021 00:00,10.3668,4.6556,11.36420493,0.4868,0.0256,0.487472666,9.88,4.63,10.91106319
06/02/2021 00:30,11.28176,4.7516,12.24156082,0.48176,0.0216,0.482243981,10.8,4.73,11.79037319
06/02/2021 01:00,12.63128,4.79208,13.50974704,0.48128,0.02208,0.481786223,12.15,4.77,13.0527928
06/02/2021 01:30,13.07872,4.79448,13.92982252,0.47872,0.02448,0.4793455,12.6,4.77,13.47267234
06/02/2021 02:00,12.83368,4.86696,13.72554706,0.48368,0.02696,0.484430783,12.35,4.84,13.26454296
06/02/2021 02:30,12.58424,4.9288,13.51503481,0.47424,0.0288,0.475113689,12.11,4.9,13.06377051
06/02/2021 03:00,12.47528,4.88312,13.39692024,0.46528,0.03312,0.4664573,12.01,4.85,12.95232026
06/02/2021 03:30,12.00272,4.79688,12.92576285,0.47272,0.02688,0.473483614,11.53,4.77,12.47773217
06/02/2021 04:00,11.77648,5.024,12.80336117,0.46648,0.024,0.467096982,11.31,5,12.36592496
06/02/2021 04:30,11.76672,5.69152,13.07092573,0.45672,0.03152,0.457806366,11.31,5.66,12.64720127
06/02/2021 05:00,11.66576,5.86328,13.05633979,0.45576,0.03328,0.456973452,11.21,5.83,12.63538682
06/02/2021 05:30,11.75872,6.2532,13.31803312,0.45872,0.0332,0.459919861,11.3,6.22,12.89877514
06/02/2021 06:00,11.75832,6.25536,13.3186943,0.45832,0.03536,0.459682012,11.3,6.22,12.89877514
06/02/2021 06:30,12.02808,6.17256,13.51943806,0.45808,0.03256,0.459235713,11.57,6.14,13.09826324
06/02/2021 07:00,12.27864,6.05416,13.69006404,0.45864,0.03416,0.459910377,11.82,6.02,13.26472013
06/02/2021 07:30,11.98872,5.0616,13.01342391,0.45872,0.0316,0.459807132,11.53,5.03,12.5794197
06/02/2021 08:00,11.61104,4.73928,12.54101371,0.46104,0.02928,0.46196883,11.15,4.71,12.10399108
06/02/2021 08:30,11.91856,4.66288,12.79822341,0.46856,0.02288,0.469118288,11.45,4.64,12.35443645
06/02/2021 09:00,12.25648,4.6624,13.11332436,0.48648,0.0224,0.486995432,11.77,4.64,12.65158093
06/02/2021 09:30,12.36648,4.55096,13.17729352,0.52648,0.02096,0.52689706,11.84,4.53,12.67700674
06/02/2021 10:00,11.86112,4.51488,12.6913478,0.72112,-0.01512,0.721278496,11.14,4.53,12.02582637
06/02/2021 10:30,11.47704,4.39896,12.29118775,0.78704,-0.02104,0.787321182,10.69,4.42,11.5677353
06/02/2021 11:00,11.09944,4.47144,11.96625856,0.89944,-0.03856,0.900266176,10.2,4.51,11.15258266
06/02/2021 11:30,11.45056,4.36808,12.25542521,0.92056,-0.03192,0.92111324,10.53,4.4,11.41231353
06/02/2021 12:00,11.64904,4.3576,12.43739566,0.85904,-0.0424,0.860085741,10.79,4.4,11.65264348
06/02/2021 12:30,11.34552,3.50576,11.87481272,0.95552,-0.03424,0.956133279,10.39,3.54,10.97650673
06/02/2021 13:00,11.3848,3.17592,11.81948133,0.8948,-0.03408,0.895448763,10.49,3.21,10.97015041
06/02/2021 13:30,11.47728,3.23768,11.92520557,0.88728,-0.03232,0.887868448,10.59,3.27,11.08336591
06/02/2021 14:00,11.21848,3.15096,11.65258952,0.92848,-0.03904,0.929300399,10.29,3.19,10.77312397
06/02/2021 14:30,11.396,3.12232,11.81599332,0.856,-0.06768,0.858671405,10.54,3.19,11.01216146
06/02/2021 15:00,11.35264,3.22208,11.80102684,0.85264,-0.07792,0.856193025,10.5,3.3,11.0063618
06/02/2021 15:30,11.37104,3.21624,11.817138,0.87104,-0.08376,0.875057952,10.5,3.3,11.0063618
06/02/2021 16:00,11.33336,3.20232,11.77709227,0.90336,-0.09768,0.908625705,10.43,3.3,10.93960237
06/02/2021 16:30,11.75728,3.22456,12.19144865,0.82728,-0.07544,0.830712581,10.93,3.3,11.41730704
06/02/2021 17:00,12.74912,3.3492,13.18169949,0.70912,-0.0508,0.710937279,12.04,3.4,12.51085928
06/02/2021 17:30,13.83336,3.5072,14.27103012,0.62336,-0.0428,0.6248276,13.21,3.55,13.67869146
06/02/2021 18:00,14.80536,3.6384,15.24587286,0.57536,-0.0216,0.575765308,14.23,3.66,14.69314466
06/02/2021 18:30,14.71864,3.50032,15.12913096,0.60864,-0.01968,0.608958087,14.11,3.52,14.5424379
06/02/2021 19:00,14.5484,3.40688,14.94198025,0.6184,-0.02312,0.618832041,13.93,3.43,14.34607263
06/02/2021 19:30,14.09544,3.40416,14.50068047,0.62544,-0.02584,0.625973561,13.47,3.43,13.89984892
06/02/2021 20:00,13.36976,3.26384,13.76238112,0.62976,-0.01616,0.629967303,12.74,3.28,13.15545514
06/02/2021 20:30,12.77504,3.25728,13.18375971,0.64504,-0.02272,0.645440005,12.13,3.28,12.56563966
06/02/2021 21:00,12.33768,3.25568,12.76000784,0.64768,-0.02432,0.64813644,11.69,3.28,12.14143731
06/02/2021 21:30,11.93312,3.24264,12.36584276,0.64312,-0.03736,0.644204241,11.29,3.28,11.75680654
06/02/2021 22:00,11.73088,3.58584,12.26669451,0.66088,-0.05416,0.663095529,11.07,3.64,11.65308972
06/02/2021 22:30,11.44776,4.46712,12.28846492,0.72776,-0.06288,0.730471431,10.72,4.53,11.63783915
06/02/2021 23:00,10.75216,5.05984,11.88322033,0.71216,-0.06016,0.714696503,10.04,5.12,11.27013753
06/02/2021 23:30,10.75936,6.15392,12.39494086,0.71936,-0.06608,0.72238866,10.04,6.22,11.81058847
07/02/2021 00:00,11.32616,7.45024,13.55684242,0.69616,-0.05976,0.698720261,10.63,7.51,13.01526027
07/02/2021 00:30,11.54632,5.98872,13.0070086,0.70632,-0.06128,0.708973329,10.84,6.05,12.41402836
07/02/2021 01:00,12.7272,5.65808,13.92822635,0.6772,-0.05192,0.679187402,12.05,5.71,13.33441412
07/02/2021 01:30,13.12928,5.5804,14.26600356,0.65928,-0.0596,0.661968487,12.47,5.64,13.68614263
07/02/2021 02:00,12.90744,5.67672,14.1006084,0.69744,-0.05328,0.699472167,12.21,5.73,13.48766103
07/02/2021 02:30,12.5012,5.6708,13.72727118,0.7012,-0.0592,0.703694593,11.8,5.73,13.11765604
07/02/2021 03:00,12.52864,5.75688,13.78798345,0.72864,-0.07312,0.732299655,11.8,5.83,13.16164503
07/02/2021 03:30,12.3284,5.89544,13.66549155,0.7084,-0.07456,0.71231296,11.62,5.97,13.06389299
07/02/2021 04:00,12.25384,6.39896,13.82401113,0.69384,-0.07104,0.697467295,11.56,6.47,13.24743371
07/02/2021 04:30,11.95928,6.26112,13.49911115,0.72928,-0.06888,0.732525612,11.23,6.33,12.891152
07/02/2021 05:00,11.948,6.674,13.68564869,0.788,-0.086,0.792679002,11.16,6.76,13.04772777
07/02/2021 05:30,11.8484,6.7736,13.64793902,0.7584,-0.0564,0.76049426,11.09,6.83,13.02447696
07/02/2021 06:00,11.78944,6.80392,13.61191474,0.69944,-0.02608,0.699926053,11.09,6.83,13.02447696
07/02/2021 06:30,12.2076,6.78544,13.96666366,0.6576,-0.04456,0.659107998,11.55,6.83,13.41832329
07/02/2021 07:00,12.57824,6.77392,14.28629111,0.69824,-0.05608,0.700488447,11.88,6.83,13.70340469
07/02/2021 07:30,12.5588,6.90416,14.33146478,0.8188,-0.08584,0.82328728,11.74,6.99,13.66337074
07/02/2021 08:00,12.3124,6.75624,14.04428612,0.9424,-0.11376,0.949241327,11.37,6.87,13.28434417
07/02/2021 08:30,12.3788,6.6708,14.06180152,1.0088,-0.1392,1.018358522,11.37,6.81,13.25341465
07/02/2021 09:00,12.8492,6.6796,14.48167797,1.2092,-0.1704,1.221147329,11.64,6.85,13.50600237
07/02/2021 09:30,12.95808,6.51464,14.50352963,1.49808,-0.21536,1.51348063,11.46,6.73,13.29001505
07/02/2021 10:00,12.86424,6.03008,14.20741129,1.93424,-0.25992,1.951625677,10.93,6.29,12.61067009
07/02/2021 10:30,13.49072,6.03352,14.77846033,2.39072,-0.25648,2.404438419,11.1,6.29,12.75829534
07/02/2021 11:00,13.48552,6.148,14.82083512,2.69552,-0.292,2.711289743,10.79,6.44,12.56573516
07/02/2021 11:30,13.55248,6.03688,14.83622709,2.76248,-0.26312,2.774982502,10.79,6.3,12.49456282
07/02/2021 12:00,12.79528,5.87648,14.08020623,2.88528,-0.34352,2.9056577,9.91,6.22,11.70027777
07/02/2021 12:30,11.5184,4.85312,12.49905246,3.0784,-0.34688,3.097881905,8.44,5.2,9.913304192
07/02/2021 13:00,11.39312,4.72408,12.33369836,3.04312,-0.32592,3.060523351,8.35,5.05,9.758329775
07/02/2021 13:30,11.52984,4.62816,12.42405229,3.10984,-0.32184,3.126449394,8.42,4.95,9.767236047
07/02/2021 14:00,11.98384,4.8372,12.92327068,3.03384,-0.3828,3.057894862,8.95,5.22,10.36102794
07/02/2021 14:30,12.25584,4.8252,13.17149077,2.40584,-0.3148,2.426348109,9.85,5.14,11.11045004
07/02/2021 15:00,12.66784,4.77328,13.5372956,1.72784,-0.27672,1.749858573,10.94,5.05,12.04931948
07/02/2021 15:30,12.92672,4.79264,13.78656912,1.62672,-0.25736,1.646952376,11.3,5.05,12.37709578
07/02/2021 16:00,13.10936,4.79264,13.95796252,1.55936,-0.25736,1.580454928,11.55,5.05,12.60575266
07/02/2021 16:30,13.66064,4.6876,14.44253021,1.25064,-0.2124,1.268548056,12.41,4.9,13.34234237
07/02/2021 17:00,14.22664,4.74,14.99549551,1.20664,-0.21,1.224777567,13.02,4.95,13.92921032
07/02/2021 17:30,15.17752,4.69048,15.88577087,1.14752,-0.17952,1.161477327,14.03,4.87,14.8511885
07/02/2021 18:00,15.36512,3.9096,15.85471175,1.15512,-0.1804,1.169122053,14.21,4.09,14.78689284
07/02/2021 18:30,15.01464,3.47536,15.41160412,1.22464,-0.20464,1.241620175,13.79,3.68,14.2725786
07/02/2021 19:00,14.37504,3.5652,14.81055117,1.28504,-0.2348,1.306314986,13.09,3.8,13.63041085
07/02/2021 19:30,14.03312,4.1004,14.61990893,1.33312,-0.2296,1.35274724,12.7,4.33,13.4178575
07/02/2021 20:00,13.23016,4.17448,13.8731185,1.24016,-0.20552,1.257074101,11.99,4.38,12.7649716
07/02/2021 20:30,12.98072,4.16512,13.63258289,1.22072,-0.21488,1.239488093,11.76,4.38,12.54918324
07/02/2021 21:00,12.41824,4.0768,13.07030921,1.24824,-0.2132,1.266316444,11.17,4.29,11.96549205
07/02/2021 21:30,12.22696,4.62832,13.07363365,1.34696,-0.23168,1.366739501,10.88,4.86,11.91612353
07/02/2021 22:00,11.71752,4.7156,12.63080197,1.22752,-0.2044,1.244421436,10.49,4.92,11.58647919
07/02/2021 22:30,11.33416,5.02216,12.39698649,1.13416,-0.17784,1.14801828,10.2,5.2,11.44901743
07/02/2021 23:00,10.85832,5.44544,12.14726019,1.21832,-0.19456,1.233757357,9.64,5.64,11.16867047
07/02/2021 23:30,10.58672,6.31048,12.32480418,1.33672,-0.24952,1.359809027,9.25,6.56,11.34002205
08/02/2021 00:00,10.75856,6.87504,12.76764615,1.29856,-0.22496,1.31790177,9.46,7.1,11.82800068
08/02/2021 00:30,11.7024,6.87408,13.57199844,1.2824,-0.22592,1.302148074,10.42,7.1,12.60898093
08/02/2021 01:00,13.01064,6.51248,14.54954119,1.40064,-0.26752,1.425959102,11.61,6.78,13.44472015
08/02/2021 01:30,13.23408,6.15696,14.59619916,1.39408,-0.26304,1.418678642,11.84,6.42,13.46855597
08/02/2021 02:00,12.96568,6.20672,14.37470803,1.39568,-0.26328,1.420295399,11.57,6.47,13.25616083
08/02/2021 02:30,12.83056,6.2776,14.28396064,1.41056,-0.2724,1.436621479,11.42,6.55,13.16506362
08/02/2021 03:00,12.91832,6.29808,14.37180585,1.37832,-0.25192,1.401152993,11.54,6.55,13.26929162
08/02/2021 03:30,12.52088,6.39168,14.05795181,1.33088,-0.24832,1.353847996,11.19,6.64,13.01175238
08/02/2021 04:00,12.20824,6.4048,13.78631883,1.28824,-0.2352,1.309534779,10.92,6.64,12.78029734
08/02/2021 04:30,12.07544,6.6292,13.77543262,1.28544,-0.2308,1.305995648,10.79,6.86,12.78607446
08/02/2021 05:00,11.9796,6.69856,13.72521483,1.2396,-0.20144,1.255860754,10.74,6.9,12.76548471
08/02/2021 05:30,12.048,7.1932,14.03197884,1.228,-0.2068,1.245291227,10.82,7.4,13.1084858
08/02/2021 06:00,12.21512,7.20208,14.1802367,1.19512,-0.19792,1.211397598,11.02,7.4,13.27404987
08/02/2021 06:30,12.86184,7.20816,14.74396483,1.19184,-0.19184,1.20718067,11.67,7.4,13.8184261
08/02/2021 07:00,13.27144,6.66544,14.85123598,1.18144,-0.18456,1.195768735,12.09,6.85,13.89570437
08/02/2021 07:30,12.93816,5.1724,13.93376137,1.20816,-0.2076,1.225866365,11.73,5.38,12.90493317
08/02/2021 08:00,12.95512,4.92168,13.85850166,1.22512,-0.20832,1.242705209,11.73,5.13,12.80272627
08/02/2021 08:30,13.2216,4.7024,14.03293527,1.2516,-0.2376,1.273953029,11.97,4.94,12.949305
08/02/2021 09:00,12.95792,3.45912,13.41168155,1.38792,-0.22088,1.405386033,11.57,3.68,12.1411408
08/02/2021 09:30,13.10688,3.55984,13.58170697,1.78688,-0.26016,1.805719624,11.32,3.82,11.94716703
08/02/2021 10:00,13.04104,3.516,13.50670131,1.53104,-0.224,1.547339485,11.51,3.74,12.10238406
08/02/2021 10:30,13.08104,3.62184,13.57318432,1.70104,-0.24816,1.719046383,11.38,3.87,12.02003744
08/02/2021 11:00,12.73536,3.74648,13.27499555,1.98536,-0.28352,2.005501912,10.75,4.03,11.48056619
08/02/2021 11:30,12.6424,3.56768,13.13615691,2.2024,-0.31232,2.224434657,10.44,3.88,11.13768378
08/02/2021 12:00,12.05016,3.68272,12.60034851,2.14016,-0.28728,2.159355141,9.91,3.97,10.67562645
08/02/2021 12:30,12.54192,3.59088,13.04584901,2.08192,-0.25912,2.097983332,10.46,3.85,11.14603517
08/02/2021 13:00,12.47672,3.65488,13.00102649,2.10672,-0.30512,2.128700865,10.37,3.96,11.10038288
08/02/2021 13:30,12.34936,3.50928,12.83829189,2.07936,-0.28072,2.09822347,10.27,3.79,10.94700872
08/02/2021 14:00,12.63136,3.53656,13.11710761,2.01136,-0.25344,2.027264384,10.62,3.79,11.27601437
08/02/2021 14:30,12.56296,3.48008,13.03606232,1.82296,-0.20992,1.835006694,10.74,3.69,11.35621856
08/02/2021 15:00,12.0612,3.62856,12.59519722,2.1212,-0.22144,2.132727154,9.94,3.85,10.6595544
08/02/2021 15:30,12.56016,3.63144,13.07459275,1.44016,-0.16856,1.449990793,11.12,3.8,11.75135737
08/02/2021 16:00,12.97616,3.5772,13.46020387,1.14616,-0.1428,1.155021465,11.83,3.72,12.40110076
08/02/2021 16:30,13.52368,3.486,13.96574798,0.98368,-0.134,0.992764999,12.54,3.62,13.05204965
08/02/2021 17:00,14.27352,3.57928,14.71545509,0.78352,-0.09072,0.78875453,13.49,3.67,13.98030758
08/02/2021 17:30,15.54384,4.61672,16.21496425,0.69384,-0.06328,0.696719674,14.85,4.68,15.57
08/02/2021 18:00,16.22232,4.70696,16.89139244,0.71232,-0.06304,0.715104065,15.51,4.77,16.22692207
08/02/2021 18:30,16.09976,4.59104,16.74156266,0.76976,-0.07896,0.773799159,15.33,4.67,16.02553587
08/02/2021 19:00,15.87848,4.52096,16.50954895,0.77848,-0.08904,0.783555507,15.1,4.61,15.78803661
08/02/2021 19:30,15.23112,4.40984,15.85666123,0.78112,-0.09016,0.786306098,14.45,4.5,15.1344805
08/02/2021 20:00,14.40392,4.43408,15.07096469,0.73392,-0.06592,0.736874489,13.67,4.5,14.39162604
08/02/2021 20:30,13.97072,4.262,14.60635688,0.74072,-0.058,0.742987294,13.23,4.32,13.91744589
08/02/2021 21:00,13.37744,4.24936,14.03613057,0.76744,-0.07064,0.770684218,12.61,4.32,13.32945985
08/02/2021 21:30,12.93312,4.24984,13.61347615,0.75312,-0.07016,0.756380962,12.18,4.32,12.9234206
08/02/2021 22:00,12.34016,4.06568,12.99266342,0.79016,-0.06432,0.792773541,11.55,4.13,12.2661893
08/02/2021 22:30,11.8068,4.89184,12.78008704,0.7568,-0.05816,0.759031505,11.05,4.95,12.10805517
08/02/2021 23:00,11.2564,5.4676,12.51403974,0.7064,-0.0424,0.707671336,10.55,5.51,11.90220988
08/02/2021 23:30,10.94712,5.9792,12.47358284,0.63712,-0.0408,0.638425042,10.31,6.02,11.93886511
09/02/2021 00:00,10.99928,6.52208,12.78755989,0.62928,-0.03792,0.630421482,10.37,6.56,12.27071718
09/02/2021 00:30,12.22344,6.99464,14.0832338,0.64344,-0.04536,0.64503687,11.58,7.04,13.55204782
09/02/2021 01:00,13.51584,6.91376,15.18150217,0.57584,-0.02624,0.576437545,12.94,6.94,14.68356905
09/02/2021 01:30,13.96104,6.92048,15.58215907,0.56104,-0.01952,0.561379472,13.4,6.94,15.09051358
09/02/2021 02:00,13.654,6.93488,15.31418547,0.554,-0.00512,0.554023659,13.1,6.94,14.82476307
09/02/2021 02:30,13.47584,7.00288,15.18679005,0.59584,-0.01712,0.5960859,12.88,7.02,14.66883772
09/02/2021 03:00,13.53928,7.04608,15.26300581,0.65928,-0.04392,0.660741315,12.88,7.09,14.70246578
09/02/2021 03:30,13.14008,7.02088,14.89813607,0.76008,-0.06912,0.763216339,12.38,7.09,14.2664817
09/02/2021 04:00,12.82104,6.9992,14.60711701,0.83104,-0.0908,0.835985719,11.99,7.09,13.92940056
09/02/2021 04:30,12.63536,6.93176,14.41185689,0.90536,-0.09824,0.91067438,11.73,7.03,13.6752989
09/02/2021 05:00,12.39488,6.98952,14.22977301,1.01488,-0.13048,1.023233329,11.38,7.12,13.42381466
09/02/2021 05:30,12.30088,6.95344,14.13017964,0.92088,-0.10656,0.927024815,11.38,7.06,13.39208722
09/02/2021 06:00,12.49744,6.97856,14.31385015,0.84744,-0.08144,0.851344247,11.65,7.06,13.62226486
09/02/2021 06:30,13.05672,6.58368,14.62268031,0.80672,-0.07632,0.810322097,12.25,6.66,13.94338911
09/02/2021 07:00,13.8776,6.59848,15.36644787,0.7676,-0.06152,0.770061342,13.11,6.66,14.70468293
09/02/2021 07:30,14.10736,6.21856,15.4171364,0.74736,-0.05144,0.749128189,13.36,6.27,14.75813335
09/02/2021 08:00,13.88776,6.06944,15.15612021,0.77776,-0.07056,0.780954116,13.11,6.14,14.47659145
09/02/2021 08:30,13.70768,5.46488,14.75687651,0.94768,-0.10512,0.953492316,12.76,5.57,13.92273321
09/02/2021 09:00,13.76792,5.1988,14.716764,1.33792,-0.1612,1.347596144,12.43,5.36,13.53641385
09/02/2021 09:30,12.87648,4.23824,13.55604719,1.61648,-0.19176,1.627814328,11.26,4.43,12.10010331
09/02/2021 10:00,12.34,4.03904,12.98419979,1.92,-0.21096,1.931554846,10.42,4.25,11.25339504
09/02/2021 10:30,12.18744,3.99096,12.82425263,2.26744,-0.25904,2.282188834,9.92,4.25,10.7920758
09/02/2021 11:00,12.50648,4.0948,13.15976554,2.84648,-0.2852,2.860731975,9.66,4.38,10.60660172
09/02/2021 11:30,12.78704,4.1116,13.43181471,2.82704,-0.3284,2.846050197,9.96,4.44,10.90482462
09/02/2021 12:00,12.82904,3.93024,13.41756512,2.15904,-0.25976,2.174610075,10.67,4.19,11.463202
09/02/2021 12:30,12.70016,3.70208,13.22873616,1.91016,-0.25792,1.927494216,10.79,3.96,11.49372437
09/02/2021 13:00,12.77632,3.9408,13.37027514,2.51632,-0.3392,2.53907916,10.26,4.28,11.11692404
09/02/2021 13:30,13.1984,3.784,13.73012813,1.9484,-0.296,1.970755835,11.25,4.08,11.9669921
09/02/2021 14:00,13.1668,3.87984,13.72653564,1.9168,-0.31016,1.941731564,11.25,4.19,12.00494065
09/02/2021 14:30,13.00616,3.8308,13.55858498,2.18616,-0.3592,2.215472903,10.82,4.19,11.60295221
09/02/2021 15:00,12.51256,3.74504,13.06099086,2.21256,-0.37496,2.244107118,10.3,4.12,11.0934395
09/02/2021 15:30,12.60192,3.93624,13.2023624,2.18192,-0.39376,2.217165268,10.42,4.33,11.28385129
09/02/2021 16:00,12.91504,3.92864,13.49935074,1.85504,-0.40136,1.897962921,11.06,4.33,11.8773945
09/02/2021 16:30,13.98768,4.23048,14.61342372,1.55768,-0.34952,1.596411981,12.43,4.58,13.24693549
09/02/2021 17:00,14.92008,4.41,15.5581775,1.42008,-0.33,1.457918793,13.5,4.74,14.30795583
09/02/2021 17:30,15.90976,4.5816,16.55631365,1.28976,-0.2384,1.311607951,14.62,4.82,15.3940508
09/02/2021 18:00,16.72928,4.43456,17.30705439,1.18928,-0.19544,1.205231808,15.54,4.63,16.21507015
09/02/2021 18:30,16.64552,4.35056,17.20467112,1.10552,-0.17944,1.119988029,15.54,4.53,16.18680018
09/02/2021 19:00,16.20408,4.35128,16.77813596,1.13408,-0.17872,1.148075906,15.07,4.53,15.7361304
09/02/2021 19:30,15.5764,4.22112,16.13821833,1.1964,-0.20888,1.214497351,14.38,4.43,15.04690334
09/02/2021 20:00,14.99864,4.22152,15.58141306,1.22864,-0.20848,1.246202295,13.77,4.43,14.46505444
09/02/2021 20:30,14.40048,4.37872,15.05147877,1.17048,-0.19128,1.186006521,13.23,4.57,13.99706398
09/02/2021 21:00,13.95448,4.39848,14.63127262,1.15448,-0.17152,1.167151739,12.8,4.57,13.59135387
09/02/2021 21:30,13.29144,4.342,13.98268005,1.13144,-0.148,1.141078645,12.16,4.49,12.96247276
09/02/2021 22:00,12.8056,4.24904,13.49213594,1.1956,-0.18096,1.209217053,11.61,4.43,12.4264637
09/02/2021 22:30,12.2796,4.79904,13.18405708,1.2596,-0.20096,1.275530118,11.02,5,12.10125613
09/02/2021 23:00,11.81696,5.6152,13.08323411,1.20696,-0.1848,1.221025586,10.61,5.8,12.09181955
09/02/2021 23:30,11.61944,6.5428,13.33490224,1.07944,-0.1372,1.088124328,10.54,6.68,12.47854158
10/02/2021 00:00,-9.63296,-6.91776,11.85956668,0.97704,-0.10776,0.982964587,-10.61,-6.81,12.60746604
10/02/2021 00:30,0.8978,-0.097,0.903024828,0.9008,-0.094,0.90569125,-0.003,-0.003,0.004242641
10/02/2021 01:00,0.84948,-0.07636,0.852905106,0.85248,-0.07336,0.855630668,-0.003,-0.003,0.004242641
10/02/2021 01:30,0.81108,-0.07876,0.814895026,0.81408,-0.07576,0.817597593,-0.003,-0.003,0.004242641
10/02/2021 02:00,0.80124,-0.07332,0.804587696,0.80424,-0.07032,0.807308417,-0.003,-0.003,0.004242641
10/02/2021 02:30,0.80476,-0.07428,0.808180782,0.80776,-0.07128,0.810898918,-0.003,-0.003,0.004242641
10/02/2021 03:00,0.77308,-0.06412,0.77573453,0.77608,-0.06112,0.778483025,-0.003,-0.003,0.004242641
10/02/2021 03:30,0.76356,-0.05716,0.765696506,0.76656,-0.05416,0.76847091,-0.003,-0.003,0.004242641
10/02/2021 04:00,0.73652,-0.05124,0.738300242,0.73952,-0.04824,0.741091714,-0.003,-0.003,0.004242641
10/02/2021 04:30,0.68524,-0.0414,0.686489488,0.68824,-0.0384,0.689310422,-0.003,-0.003,0.004242641
10/02/2021 05:00,0.64692,-0.0306,0.647643302,0.64992,-0.0276,0.650505777,-0.003,-0.003,0.004242641
10/02/2021 05:30,0.5854,-0.02084,0.58577083,0.5884,-0.01784,0.588670388,-0.003,-0.003,0.004242641
10/02/2021 06:00,0.57828,-0.02532,0.578834053,0.58128,-0.02232,0.581708364,-0.003,-0.003,0.004242641
10/02/2021 06:30,0.55508,-0.02612,0.555694215,0.55808,-0.02312,0.5585587,-0.003,-0.003,0.004242641
10/02/2021 07:00,0.54652,-0.02924,0.547301643,0.54952,-0.02624,0.550146133,-0.003,-0.003,0.004242641
10/02/2021 07:30,0.53124,-0.0062,0.531276178,0.53424,-0.0032,0.534249584,-0.003,-0.003,0.004242641
10/02/2021 08:00,0.54484,-0.0042,0.544856188,0.54784,-0.0012,0.547841314,-0.003,-0.003,0.004242641
10/02/2021 08:30,0.62876,-0.03468,0.629715682,0.63176,-0.03168,0.632553808,-0.003,-0.003,0.004242641
10/02/2021 09:00,0.82044,-0.03988,0.821408673,0.82344,-0.03688,0.824265472,-0.003,-0.003,0.004242641
10/02/2021 09:30,0.72324,-0.0346,0.724067164,0.72624,-0.0316,0.726927161,-0.003,-0.003,0.004242641
10/02/2021 10:00,0.94292,-0.03636,0.94362078,0.94592,-0.03336,0.946508075,-0.003,-0.003,0.004242641
10/02/2021 10:30,1.1806,-0.04436,1.1814331,1.1836,-0.04136,1.184322426,-0.003,-0.003,0.004242641
10/02/2021 11:00,1.1878,-0.06668,1.189670149,1.1908,-0.06368,1.192501481,-0.003,-0.003,0.004242641
10/02/2021 11:30,1.30028,-0.0834,1.302951894,1.30328,-0.0804,1.305757603,-0.003,-0.003,0.004242641
10/02/2021 12:00,1.8056,-0.18712,1.815270022,1.8056,-0.18712,1.815270022,0,0,0
10/02/2021 12:30,1.76096,-0.16,1.768213822,1.76096,-0.16,1.768213822,0,0,0
10/02/2021 13:00,1.63968,-0.1524,1.646747176,1.63968,-0.1524,1.646747176,0,0,0
10/02/2021 13:30,1.4592,-0.12472,1.464520303,1.4592,-0.12472,1.464520303,0,0,0
10/02/2021 14:00,1.40632,-0.10936,1.410565685,1.40632,-0.10936,1.410565685,0,0,0
10/02/2021 14:30,4.2624,1.29352,4.454351552,1.6524,-0.11648,1.656500332,2.61,1.41,2.966513105
10/02/2021 15:00,3.42824,4.49472,5.652905216,2.08824,-0.16528,2.094770578,1.34,4.66,4.848834912
10/02/2021 15:30,12.05448,4.024,12.70838558,1.27448,-0.116,1.279748128,10.78,4.14,11.54764045
10/02/2021 16:00,12.17504,4.11224,12.85076328,1.48504,-0.12776,1.490525551,10.69,4.24,11.50016087
10/02/2021 16:30,13.1344,3.8952,13.69981921,0.9044,-0.0548,0.906058718,12.23,3.95,12.8520582
10/02/2021 17:00,14.6636,3.88032,15.16832384,0.6036,-0.01968,0.603920742,14.06,3.9,14.59087386
10/02/2021 17:30,15.69216,3.99968,16.19386691,0.55216,-0.00032,0.552160093,15.14,4,15.65948914
10/02/2021 18:00,16.20408,3.42096,16.56125527,0.57408,-0.00904,0.574151172,15.63,3.43,16.00193113
10/02/2021 18:30,16.35056,3.22264,16.66511989,0.56056,-0.00736,0.560608315,15.79,3.23,16.11697863
10/02/2021 19:00,16.09216,3.18448,16.40422282,0.57216,-0.00552,0.572186627,15.52,3.19,15.84444698
10/02/2021 19:30,15.27864,3.07016,15.58405347,0.59864,-0.00984,0.598720866,14.68,3.08,14.99962666
10/02/2021 20:00,14.65448,2.98368,14.95513726,0.61448,-0.01632,0.614696684,14.04,3,14.35693561
10/02/2021 20:30,14.4444,3.0448,14.76182571,0.5844,-0.0152,0.584597639,13.86,3.06,14.19377328
10/02/2021 21:00,13.97144,3.04968,14.30040852,0.58144,-0.01032,0.581531578,13.39,3.06,13.73519931
10/02/2021 21:30,13.8276,3.90704,14.36897642,0.6176,-0.02296,0.618026635,13.21,3.93,13.78219866
10/02/2021 22:00,13.4048,4.28688,14.0735924,0.6148,-0.02312,0.615234569,12.79,4.31,13.49667366
10/02/2021 22:30,12.60056,4.08328,13.24565166,0.61056,-0.02672,0.611144395,11.99,4.11,12.67486489
10/02/2021 23:00,11.5884,4.84464,12.56031653,0.6084,-0.03536,0.609426689,10.98,4.88,12.01560652
10/02/2021 23:30,11.08472,5.4864,12.36816892,0.61472,-0.0436,0.61626426,10.47,5.53,11.8406841
11/02/2021 00:00,11.12184,5.58928,12.44730396,0.61184,-0.04072,0.613193529,10.51,5.63,11.92296104
11/02/2021 00:30,12.1564,5.6612,13.40996817,0.5864,-0.0388,0.587682227,11.57,5.7,12.89786416
11/02/2021 01:00,13.63032,5.81552,14.81910578,0.59032,-0.03448,0.591326114,13.04,5.85,14.29209922
11/02/2021 01:30,14.08904,5.86576,15.26132984,0.61904,-0.04424,0.620618803,13.47,5.91,14.70948673
11/02/2021 02:00,14.00128,5.87728,15.18480365,0.70128,-0.06272,0.704079141,13.3,5.94,14.56618001
11/02/2021 02:30,13.9112,5.9376,15.12536212,0.7212,-0.0724,0.724824944,13.19,6.01,14.49469558
11/02/2021 03:00,13.9204,5.99696,15.15721166,0.7304,-0.07304,0.734042915,13.19,6.07,14.5196763
11/02/2021 03:30,13.54824,5.906,14.77956843,0.82824,-0.104,0.834743971,12.72,6.01,14.06835101
11/02/2021 04:00,13.15696,5.89424,14.41692275,0.89696,-0.11576,0.904399038,12.26,6.01,13.65385294
11/02/2021 04:30,13.0424,5.89368,14.31222071,0.9724,-0.14632,0.98334699,12.07,6.04,13.49690705
11/02/2021 05:00,12.73224,5.78904,13.98652636,1.06224,-0.17096,1.075909447,11.67,5.96,13.10383532
11/02/2021 05:30,12.58488,5.7032,13.8168627,0.97488,-0.1368,0.984431437,11.61,5.84,12.99606479
11/02/2021 06:00,12.74256,5.864,14.02709276,0.99256,-0.136,1.001833995,11.75,6,13.1932748
11/02/2021 06:30,13.66808,6.14752,14.98694142,0.99808,-0.14248,1.008198511,12.67,6.29,14.14542329
11/02/2021 07:00,14.54856,6.2952,15.85213365,1.06856,-0.1448,1.078326256,13.48,6.44,14.93934403
11/02/2021 07:30,15.1,6.31904,16.36888104,1.14,-0.16096,1.151307136,13.96,6.48,15.39064651
11/02/2021 08:00,14.87848,6.09112,16.07703051,1.18848,-0.18888,1.203395349,13.69,6.28,15.06168981
11/02/2021 08:30,14.9824,6.11192,16.18109625,1.3324,-0.20808,1.348549979,13.65,6.32,15.04210424
11/02/2021 09:00,14.87296,5.7544,15.94735271,1.65296,-0.2256,1.668284185,13.22,5.98,14.50961061
11/02/2021 09:30,14.46712,5.3688,15.43118837,1.93712,-0.2412,1.952078721,12.53,5.61,13.7285469
11/02/2021 10:00,13.67216,4.91368,14.52832441,2.07216,-0.23632,2.085592052,11.6,5.15,12.69182808
11/02/2021 10:30,13.77512,4.38984,14.45768399,1.77512,-0.23016,1.78997895,12,4.62,12.85863134
11/02/2021 11:00,13.77592,4.58104,14.51764097,1.89592,-0.27896,1.916332781,11.88,4.86,12.83565347
11/02/2021 11:30,13.736,4.49384,14.45241481,1.856,-0.31616,1.882735549,11.88,4.81,12.81680537
11/02/2021 12:00,13.78,4.46648,14.48578074,1.82,-0.31352,1.846806647,11.96,4.78,12.87982919
11/02/2021 12:30,13.59216,3.82304,14.11957678,1.91216,-0.32696,1.939912036,11.68,4.15,12.395358
11/02/2021 13:00,13.6212,3.79824,14.14085275,2.0112,-0.30176,2.03371201,11.61,4.1,12.31268046
11/02/2021 13:30,13.8428,3.8552,14.36960956,2.3428,-0.3248,2.365207577,11.5,4.18,12.23611049
11/02/2021 14:00,13.61352,3.8348,14.14332414,2.28352,-0.3152,2.30517128,11.33,4.15,12.06612614
11/02/2021 14:30,13.12728,3.81448,13.6702501,2.19728,-0.33552,2.222748989,10.93,4.15,11.69133867
11/02/2021 15:00,13.22344,3.8008,13.75883157,1.96344,-0.3192,1.989217251,11.26,4.12,11.99007923
11/02/2021 15:30,13.34432,3.70016,13.84781789,1.76432,-0.36984,1.802666549,11.58,4.07,12.27441648
11/02/2021 16:00,14.13448,4.82056,14.93389847,1.72448,-0.38944,1.767906893,12.41,5.21,13.45927933
11/02/2021 16:30,14.3224,4.90184,15.1380044,1.7424,-0.42816,1.794234864,12.58,5.33,13.66255101
11/02/2021 17:00,15.16904,4.69976,15.88041305,1.55904,-0.41024,1.612111218,13.61,5.11,14.53768207
11/02/2021 17:30,16.22272,4.70672,16.89170972,1.44272,-0.34328,1.482997693,14.78,5.05,15.61892762
11/02/2021 18:00,16.9076,4.68752,17.54536353,1.2676,-0.22248,1.286975956,15.64,4.91,16.39261114
11/02/2021 18:30,17.18024,4.65032,17.79848652,1.22024,-0.29968,1.256500601,15.96,4.95,16.71
11/02/2021 19:00,16.81112,4.60552,17.43056425,1.29112,-0.31448,1.328867384,15.52,4.92,16.28117932
11/02/2021 19:30,16.22608,4.43504,16.82127379,1.25608,-0.30496,1.29257014,14.97,4.74,15.7024998
11/02/2021 20:00,15.61584,4.70184,16.30833401,1.31584,-0.25816,1.34092561,14.3,4.96,15.1357722
11/02/2021 20:30,14.99136,4.79232,15.73871677,1.26136,-0.28768,1.293749911,13.73,5.08,14.63964822
11/02/2021 21:00,14.49952,4.59864,15.21129745,1.28952,-0.32136,1.328959774,13.21,4.92,14.09647119
11/02/2021 21:30,13.57888,4.8344,14.41379219,1.27888,-0.2956,1.312597964,12.3,5.13,13.32692388
11/02/2021 22:00,13.15808,5.17008,14.13735465,1.29808,-0.31992,1.336922022,11.86,5.49,13.06903592
11/02/2021 22:30,12.52368,5.43952,13.65397153,1.30368,-0.31048,1.34014155,11.22,5.75,12.60757312
11/02/2021 23:00,11.7352,5.64496,13.02230749,1.3252,-0.29504,1.357646361,10.41,5.94,11.98547871
11/02/2021 23:30,11.51608,6.6352,13.29082306,1.35608,-0.3048,1.38991223,10.16,6.94,12.30403186
12/02/2021 00:00,11.69288,7.21464,13.7395223,1.36288,-0.29536,1.394517631,10.33,7.51,12.77141339
12/02/2021 00:30,12.582,7.38152,14.58744534,1.332,-0.23848,1.353180221,11.25,7.62,13.58774816
12/02/2021 01:00,13.72344,6.31632,15.10724011,1.33344,-0.23368,1.353760901,12.39,6.55,14.01479932
12/02/2021 01:30,14.23464,6.29544,15.56462466,1.32464,-0.29456,1.356995476,12.91,6.59,14.49469558
12/02/2021 02:00,14.1156,6.34728,15.47701931,1.3256,-0.30272,1.359725987,12.79,6.65,14.4154986
12/02/2021 02:30,14.02264,6.37608,15.40418218,1.37264,-0.31392,1.408078952,12.65,6.69,14.31008735
12/02/2021 03:00,14.14144,6.44496,15.54084408,1.35144,-0.29504,1.383271006,12.79,6.74,14.45723694
12/02/2021 03:30,14.02376,7.00448,15.67573235,1.35376,-0.30552,1.387807122,12.67,7.31,14.62754251
12/02/2021 04:00,13.71728,7.30056,15.53904588,1.38728,-0.31944,1.423582703,12.33,7.62,14.49459554
12/02/2021 04:30,13.58912,7.23008,15.39279829,1.35912,-0.30992,1.394007741,12.23,7.54,14.36748064
12/02/2021 05:00,13.34696,7.2376,15.18302325,1.33696,-0.3024,1.370732578,12.01,7.54,14.18068052
12/02/2021 05:30,13.20936,7.19952,15.04394496,1.30936,-0.30048,1.343395638,11.9,7.5,14.06627172
12/02/2021 06:00,13.37704,7.30128,15.23987824,1.30704,-0.29872,1.340741287,12.07,7.6,14.26341123
12/02/2021 06:30,13.71856,6.65688,15.24837499,1.32856,-0.30312,1.362700777,12.39,6.96,14.21104148
12/02/2021 07:00,14.27496,6.69696,15.76780759,1.30496,-0.29304,1.337457679,12.97,6.99,14.73366893
12/02/2021 07:30,14.39592,6.11776,15.64191485,1.30592,-0.29224,1.338219438,13.09,6.41,14.57519125
12/02/2021 08:00,14.1896,6.06672,15.43210419,1.3296,-0.31328,1.366008974,12.86,6.38,14.35562607
12/02/2021 08:30,14.29496,5.3072,15.24835248,1.43496,-0.3328,1.473046517,12.86,5.64,14.0424072
12/02/2021 09:00,14.6928,4.76112,15.44495502,1.5528,-0.32888,1.587246009,13.14,5.09,14.09140518
12/02/2021 09:30,14.64216,4.65856,15.36538417,1.78216,-0.34144,1.814573101,12.86,5,13.79781142
12/02/2021 10:00,14.01824,4.64672,14.76831268,2.05824,-0.35328,2.088338731,11.96,5,12.96308605
12/02/2021 10:30,13.35448,4.7068,14.15966463,2.41448,-0.3832,2.444699554,10.94,5.09,12.06613857
12/02/2021 11:00,13.6732,4.69144,14.45565659,2.6132,-0.39856,2.643419058,11.06,5.09,12.17504415
12/02/2021 11:30,13.32824,4.81176,14.1702158,3.03824,-0.42824,3.068271793,10.29,5.24,11.54736767
12/02/2021 12:00,12.88392,5.50888,14.01225012,3.46392,-0.46112,3.49447756,9.42,5.97,11.15245713
12/02/2021 12:30,12.17176,5.71696,13.44750435,3.90176,-0.54304,3.939368419,8.27,6.26,10.372102
12/02/2021 13:00,11.85384,6.3748,13.45925696,4.01384,-0.5352,4.04936422,7.84,6.91,10.45053587
12/02/2021 13:30,11.4,6.51656,13.13109113,3.94,-0.52344,3.974618149,7.46,7.04,10.25734859
12/02/2021 14:00,11.71432,6.53528,13.41399186,3.86432,-0.46472,3.892163118,7.85,7,10.51772314
12/02/2021 14:30,11.65024,6.41608,13.30015694,3.24024,-0.42392,3.26785303,8.41,6.84,10.84037361
12/02/2021 15:00,12.5008,6.26096,13.98104505,2.6108,-0.32904,2.631452823,9.89,6.59,11.88445203
12/02/2021 15:30,12.14016,6.27272,13.66493692,2.61016,-0.34728,2.633161336,9.53,6.62,11.60367614
12/02/2021 16:00,12.56816,6.31824,14.06694005,2.31816,-0.30176,2.337717879,10.25,6.62,12.20192198
12/02/2021 16:30,13.73928,6.24256,15.09096983,1.91928,-0.28744,1.940684795,11.82,6.53,13.50382538
12/02/2021 17:00,15.22344,6.18216,16.43083162,1.43344,-0.24784,1.45470784,13.79,6.43,15.21541981
12/02/2021 17:30,16.15448,6.02424,17.24119171,1.27448,-0.21576,1.292614269,14.88,6.24,16.13542686
12/02/2021 18:00,16.79472,5.05672,17.53947083,1.25472,-0.21328,1.272717815,15.54,5.27,16.40928091
12/02/2021 18:30,16.82088,4.05352,17.3023995,1.28088,-0.25648,1.306306076,15.54,4.31,16.12661465
12/02/2021 19:00,16.28384,4.05912,16.78213039,1.25384,-0.25088,1.278692895,15.03,4.31,15.63576029
12/02/2021 19:30,15.7868,4.15744,16.32505319,1.2768,-0.28256,1.30769201,14.51,4.44,15.17411282
12/02/2021 20:00,15.47208,4.79608,16.19838396,1.28208,-0.30392,1.317610144,14.19,5.1,15.07866373
12/02/2021 20:30,15.0112,4.91208,15.79445014,1.3712,-0.34792,1.414651111,13.64,5.26,14.61906974
12/02/2021 21:00,14.61376,4.91136,15.41698539,1.30376,-0.30864,1.339794308,13.31,5.22,14.29701018
12/02/2021 21:30,13.96896,4.97184,14.82737456,1.24896,-0.27816,1.279560107,12.72,5.25,13.76084663
12/02/2021 22:00,13.71728,5.99888,14.97165094,1.29728,-0.29112,1.329543626,12.42,6.29,13.92194311
12/02/2021 22:30,13.25504,6.15584,14.61473406,1.33504,-0.31416,1.371505854,11.92,6.47,13.56271728
12/02/2021 23:00,12.74224,6.48848,14.2991277,1.34224,-0.28152,1.371445124,11.4,6.77,13.25869149
12/02/2021 23:30,11.81624,5.83152,13.1768795,1.35624,-0.28848,1.386581281,10.46,6.12,12.11882833
13/02/2021 00:00,12.15464,6.70144,13.87964595,1.37464,-0.30856,1.40884506,10.78,7.01,12.85879077
13/02/2021 00:30,13.21944,6.76016,14.84767178,1.33944,-0.29984,1.372590084,11.88,7.06,13.81947901
13/02/2021 01:00,14.83704,6.83888,16.33732033,1.35704,-0.30112,1.390047055,13.48,7.14,15.25417976
13/02/2021 01:30,15.35224,6.92272,16.84088255,1.37224,-0.32728,1.41072847,13.98,7.25,15.74810782
13/02/2021 02:00,15.17744,6.9644,16.69902848,1.37744,-0.3256,1.415399701,13.8,7.29,15.60718104
13/02/2021 02:30,15.0684,6.9772,16.60536053,1.4084,-0.3328,1.447185683,13.66,7.31,15.49295646
13/02/2021 03:00,15.01328,6.98608,16.55910294,1.41328,-0.32392,1.449925696,13.6,7.31,15.44008096
13/02/2021 03:30,14.71296,6.97136,16.2810028,1.41296,-0.33864,1.452973851,13.3,7.31,15.17649828
13/02/2021 04:00,14.34928,6.95944,15.94790399,1.40928,-0.35056,1.452226715,12.94,7.31,14.86202207
13/02/2021 04:30,14.0912,6.89072,15.68578782,1.4012,-0.34928,1.444076853,12.69,7.24,14.61005476
13/02/2021 05:00,13.88544,6.91016,15.50985994,1.42544,-0.36984,1.472637369,12.46,7.28,14.43086969
13/02/2021 05:30,13.84328,6.80928,15.42733597,1.34328,-0.34072,1.385817909,12.5,7.15,14.40043402
13/02/2021 06:00,13.87768,6.87832,15.48874715,1.32768,-0.34168,1.370941065,12.55,7.22,14.47863599
13/02/2021 06:30,14.30256,6.98504,15.91709793,1.32256,-0.34496,1.366807358,12.98,7.33,14.90668642
13/02/2021 07:00,14.7024,7.0716,16.31465882,1.3124,-0.3384,1.355325909,13.39,7.41,15.30360088
13/02/2021 07:30,14.83224,7.14016,16.46138598,1.40224,-0.36984,1.450192623,13.43,7.51,15.38716998
13/02/2021 08:00,14.6924,7.1456,16.33787676,1.4824,-0.3644,1.526531074,13.21,7.51,15.19553224
13/02/2021 08:30,14.70392,6.44848,16.05578269,1.41392,-0.34152,1.454580928,13.29,6.79,14.92408121
13/02/2021 09:00,14.66976,5.10152,15.5314959,1.43976,-0.32848,1.476755893,13.23,5.43,14.30097199
13/02/2021 09:30,14.99864,4.99152,15.80741831,1.47864,-0.33848,1.516886601,13.52,5.33,14.53269762
13/02/2021 10:00,14.67968,4.91336,15.48011988,1.51968,-0.36664,1.563282505,13.16,5.28,14.17970381
13/02/2021 10:30,14.57168,4.77208,15.33318641,1.57168,-0.36792,1.614169492,13,5.14,13.97925606
13/02/2021 11:00,14.4452,4.45576,15.11679861,1.7152,-0.35424,1.751398589,12.73,4.81,13.60841651
13/02/2021 11:30,13.71672,4.174,14.33773635,1.97672,-0.396,2.015995525,11.74,4.57,12.59811494
13/02/2021 12:00,14.02816,4.23272,14.65282197,1.94816,-0.38728,1.986281245,12.08,4.62,12.93332131
13/02/2021 12:30,14.07144,4.17368,14.67736449,1.77144,-0.37632,1.810971125,12.3,4.55,13.11459111
13/02/2021 13:00,13.15704,4.1196,13.78690704,1.92704,-0.3604,1.960451816,11.23,4.48,12.0906286
13/02/2021 13:30,12.10056,4.13576,12.78780916,2.22056,-0.38424,2.253558761,9.88,4.52,10.86484238
13/02/2021 14:00,12.28888,3.85768,12.8801501,2.06888,-0.36232,2.100366691,10.22,4.22,11.0569797
13/02/2021 14:30,12.72504,3.81488,13.28457573,1.90504,-0.34512,1.936048867,10.82,4.16,11.59215252
13/02/2021 15:00,13.17176,3.88376,13.73240158,1.74176,-0.34624,1.775840656,11.43,4.23,12.18760846
13/02/2021 15:30,13.47504,3.8828,14.02329629,1.59504,-0.3472,1.63239102,11.88,4.23,12.61060268
13/02/2021 16:00,14.05368,3.9264,14.59186549,1.51368,-0.3636,1.556737647,12.54,4.29,13.25351651
13/02/2021 16:30,14.61144,3.91632,15.1271855,1.44144,-0.37368,1.489088989,13.17,4.29,13.85110104
13/02/2021 17:00,15.42328,4.03488,15.94232802,1.36328,-0.33512,1.403865297,14.06,4.37,14.72346766
13/02/2021 17:30,16.13032,4.19776,16.66758568,1.35032,-0.33224,1.390592507,14.78,4.53,15.45863189
13/02/2021 18:00,16.72984,3.74776,17.14448166,1.36984,-0.36224,1.416926054,15.36,4.11,15.90036792
13/02/2021 18:30,16.67216,3.71696,17.08147273,1.38216,-0.36304,1.429043144,15.29,4.08,15.82499605
13/02/2021 19:00,16.38368,3.6476,16.78481326,1.37368,-0.3524,1.418161663,15.01,4,15.53383726
13/02/2021 19:30,16.13704,3.52,16.51649055,1.35704,-0.34,1.398984475,14.78,3.86,15.27573239
13/02/2021 20:00,15.67432,4.41712,16.28481675,1.27432,-0.31288,1.312168189,14.4,4.73,15.1569423
13/02/2021 20:30,15.23528,4.57216,15.90655223,1.30528,-0.30784,1.341089611,13.93,4.88,14.76005759
13/02/2021 21:00,14.71608,4.58232,15.41300318,1.31608,-0.29768,1.349325739,13.4,4.88,14.26093966
13/02/2021 21:30,13.9016,4.79968,14.70684911,1.3416,-0.30032,1.374802772,12.56,5.1,13.55594335
13/02/2021 22:00,13.53264,5.33696,14.54700957,1.36264,-0.29304,1.393793461,12.17,5.63,13.40916851
13/02/2021 22:30,13.496,6.84376,15.13205429,1.386,-0.29624,1.417305238,12.11,7.14,14.05815422
13/02/2021 23:00,13.16024,7.5892,15.1917041,1.36024,-0.3008,1.393102113,11.8,7.89,14.1947913
13/02/2021 23:30,12.50552,7.50952,14.58701207,1.36552,-0.29048,1.396074318,11.14,7.8,13.59924998
14/02/2021 00:00,12.60232,7.60488,14.71912597,1.31232,-0.25512,1.336888177,11.29,7.86,13.75658751
14/02/2021 00:30,13.43272,7.62808,15.44751019,1.37272,-0.26192,1.39748427,12.06,7.89,14.41165154
14/02/2021 01:00,14.66776,7.06864,16.2821637,1.39776,-0.27136,1.423857179,13.27,7.34,15.16471233
14/02/2021 01:30,15.26448,6.99392,16.79045165,1.40448,-0.27608,1.43135748,13.86,7.27,15.65095844
14/02/2021 02:00,15.22536,7.0084,16.76094442,1.41536,-0.2816,1.443101691,13.81,7.29,15.61602382
14/02/2021 02:30,14.922,7.0276,16.49403667,1.432,-0.2924,1.461547728,13.49,7.32,15.34804548
14/02/2021 03:00,14.7812,6.978,16.3455302,1.4312,-0.302,1.462715776,13.35,7.28,15.20594949
14/02/2021 03:30,14.4372,6.93536,16.01661519,1.4272,-0.30464,1.45935101,13.01,7.24,14.88884482
14/02/2021 04:00,14.09736,6.91664,15.70272167,1.41736,-0.29336,1.447400932,12.68,7.21,14.58651775
14/02/2021 04:30,13.9148,6.91464,15.53814356,1.4248,-0.29536,1.455091945,12.49,7.21,14.42165733
14/02/2021 05:00,13.65992,6.92448,15.31475882,1.43992,-0.28552,1.467954794,12.22,7.21,14.18846362
14/02/2021 05:30,13.5116,6.85816,15.15248142,1.4316,-0.30184,1.463074142,12.08,7.16,14.0425069
14/02/2021 06:00,13.43608,6.8784,15.09439076,1.40608,-0.3016,1.438062421,12.03,7.18,14.00975731
14/02/2021 06:30,13.8692,7.02248,15.54573684,1.4092,-0.27752,1.436266685,12.46,7.3,14.4409695
14/02/2021 07:00,13.97056,7.10312,15.67261498,1.40056,-0.28688,1.429639272,12.57,7.39,14.58139225
14/02/2021 07:30,14.06632,7.18072,15.79316618,1.42632,-0.28928,1.455359633,12.64,7.47,14.6823193
14/02/2021 08:00,13.80256,7.15176,15.54536373,1.42256,-0.28824,1.451467964,12.38,7.44,14.44361451
14/02/2021 08:30,13.81088,7.08824,15.52364495,1.43088,-0.29176,1.460322386,12.38,7.38,14.41279987
14/02/2021 09:00,13.56432,6.13584,14.88755553,1.51432,-0.30416,1.544564135,12.05,6.44,13.66294624
14/02/2021 09:30,13.80952,5.46792,14.85264258,1.62952,-0.33208,1.663013096,12.18,5.8,13.49045589
14/02/2021 10:00,13.5628,5.3808,14.59118064,1.7228,-0.3892,1.766215298,11.84,5.77,13.17112372
14/02/2021 10:30,13.71704,5.25216,14.68817113,1.65704,-0.37784,1.699571895,12.06,5.63,13.30941396
14/02/2021 11:00,13.95512,5.20176,14.89307494,1.73512,-0.36824,1.773764954,12.22,5.57,13.42956812
14/02/2021 11:30,13.93976,4.48416,14.64324417,1.68976,-0.34584,1.72478815,12.25,4.83,13.16781683
14/02/2021 12:00,14.0044,4.39432,14.67764517,1.6344,-0.30568,1.662739794,12.37,4.7,13.23279638
14/02/2021 12:30,14.20392,4.56792,14.92036315,1.62392,-0.30208,1.651777374,12.58,4.87,13.48974796
14/02/2021 13:00,14.15968,4.47472,14.84990427,1.61968,-0.28528,1.644611802,12.54,4.76,13.41302352
14/02/2021 13:30,14.16448,4.56384,14.88157012,1.55448,-0.28616,1.580599765,12.61,4.85,13.51053663
14/02/2021 14:00,13.90904,4.70272,14.6825396,1.54904,-0.29728,1.577307934,12.36,5,13.33302666
14/02/2021 14:30,13.89752,4.87536,14.72787144,1.49752,-0.29464,1.526230284,12.4,5.17,13.43461574
14/02/2021 15:00,13.96896,4.87896,14.79648925,1.46896,-0.29104,1.497513861,12.5,5.17,13.52696936
14/02/2021 15:30,14.1988,5.06728,15.07591616,1.4588,-0.27272,1.484073326,12.74,5.34,13.81387708
14/02/2021 16:00,14.9608,5.76384,16.03269747,1.4608,-0.26616,1.484849415,13.5,6.03,14.78549627
14/02/2021 16:30,15.28184,5.85152,16.36382963,1.43184,-0.26848,1.456793498,13.85,6.12,15.14189222
14/02/2021 17:00,15.98328,5.87808,17.02988738,1.38328,-0.26192,1.407858532,14.6,6.14,15.83854791
14/02/2021 17:30,16.56184,5.39224,17.41754278,1.38184,-0.25776,1.405674928,15.18,5.65,16.19737324
14/02/2021 18:00,16.7132,5.16776,17.49390744,1.3532,-0.23224,1.372984216,15.36,5.4,16.28157241
14/02/2021 18:30,16.49976,5.20144,17.30020399,1.22976,-0.16856,1.241258285,15.27,5.37,16.18671678
14/02/2021 19:00,16.10064,5.14152,16.90165188,1.04064,-0.09848,1.045289395,15.06,5.24,15.94556992
14/02/2021 19:30,15.67144,5.55816,16.62790348,0.85144,-0.06184,0.853682763,14.82,5.62,15.84982019
14/02/2021 20:00,15.37688,6.4964,16.69286229,0.77688,-0.0336,0.777606259,14.6,6.53,15.99377691
14/02/2021 20:30,14.54632,6.10768,15.77653893,0.73632,-0.04232,0.737535169,13.81,6.15,15.11749318
14/02/2021 21:00,14.044,5.96872,15.25973638,0.734,-0.04128,0.735159873,13.31,6.01,14.60397891
14/02/2021 21:30,13.288,6.07128,14.60929105,0.698,-0.03872,0.699073128,12.59,6.11,13.99429169
14/02/2021 22:00,12.97416,6.07816,14.32734646,0.70416,-0.05184,0.706065642,12.27,6.13,13.7160417
14/02/2021 22:30,11.97928,5.99616,13.3961593,0.67928,-0.04384,0.680693223,11.3,6.04,12.81294658
14/02/2021 23:00,11.302,6.13264,12.85863435,0.652,-0.03736,0.653069498,10.65,6.17,12.30818427
14/02/2021 23:30,11.00424,6.79376,12.93245812,0.63424,-0.03624,0.63527452,10.37,6.83,12.41715748
15/02/2021 00:00,10.92504,6.664,12.79708541,0.62504,-0.016,0.625244753,10.3,6.68,12.27649787
15/02/2021 00:30,12.06976,6.75232,13.83014576,0.62976,-0.02768,0.630368019,11.44,6.78,13.29819537
15/02/2021 01:00,13.32208,5.98344,14.60408743,0.64208,-0.02656,0.6426291,12.68,6.01,14.03219512
15/02/2021 01:30,13.76064,5.6552,14.87738217,0.64064,-0.0248,0.64111984,13.12,5.68,14.29674089
15/02/2021 02:00,13.51608,5.64552,14.64774094,0.69608,-0.03448,0.696933452,12.82,5.68,14.02193995
15/02/2021 02:30,13.26016,5.54368,14.37234258,0.74016,-0.04632,0.741607961,12.52,5.59,13.7112545
15/02/2021 03:00,13.186,5.54312,14.30373292,0.776,-0.04688,0.777414776,12.41,5.59,13.61088535
15/02/2021 03:30,12.90424,5.44776,14.00705176,0.77424,-0.05224,0.776000384,12.13,5.5,13.31866735
15/02/2021 04:00,12.53912,5.4852,13.68637824,0.73912,-0.0448,0.740476478,11.8,5.53,13.03153483
15/02/2021 04:30,12.24064,5.44352,13.39646138,0.70064,-0.03648,0.701589054,11.54,5.48,12.77505382
15/02/2021 05:00,11.97016,5.38512,13.12570942,0.70016,-0.03488,0.701028273,11.27,5.42,12.50557076
15/02/2021 05:30,12.0664,5.42608,13.23028167,0.7064,-0.04392,0.707764033,11.36,5.47,12.60835041
15/02/2021 06:00,12.27544,5.4456,13.42910967,0.67544,-0.0244,0.675880576,11.6,5.47,12.82501072
15/02/2021 06:30,12.97432,5.4716,14.08088726,0.74432,-0.0584,0.746607542,12.23,5.53,13.42213843
15/02/2021 07:00,13.56752,5.55112,14.65921322,0.80752,-0.07888,0.811363423,12.76,5.63,13.94684552
15/02/2021 07:30,13.51056,4.81616,14.34331303,0.91056,-0.08384,0.914411646,12.6,4.9,13.51924554
15/02/2021 08:00,12.88584,4.16648,13.5426891,0.96584,-0.10352,0.971371863,11.92,4.27,12.66172579
15/02/2021 08:30,12.79104,3.95056,13.38721885,1.05104,-0.11944,1.0578048,11.74,4.07,12.42547786
15/02/2021 09:00,12.64664,3.43208,13.10407099,1.21664,-0.15792,1.226846207,11.43,3.59,11.98052586
15/02/2021 09:30,12.44912,3.47736,12.92565748,1.32912,-0.19264,1.343007872,11.12,3.67,11.70996584
15/02/2021 10:00,12.82496,3.94944,13.41930234,1.31496,-0.21056,1.331711423,11.51,4.16,12.23869683
