Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
15/02/2021 10:30,12.7768,4.29112,13.47814264,1.4868,-0.19888,1.500042498,11.29,4.49,12.15006996
15/02/2021 11:00,12.19416,4.36936,12.95333335,1.80416,-0.24064,1.820137609,10.39,4.61,11.36680254
15/02/2021 11:30,12.35664,4.38808,13.11265794,1.86664,-0.25192,1.883562735,10.49,4.64,11.4703836
15/02/2021 12:00,11.73128,4.4584,12.5499108,2.04128,-0.2816,2.06061219,9.69,4.74,10.78720075
15/02/2021 12:30,11.692,4.32504,12.46630799,1.902,-0.23496,1.916457722,9.79,4.56,10.79989352
15/02/2021 13:00,11.88312,4.3164,12.64277857,1.80312,-0.2036,1.814578379,10.08,4.52,11.04702675
15/02/2021 13:30,11.83968,4.36048,12.61712362,1.81968,-0.22952,1.834097798,10.02,4.59,11.02127488
15/02/2021 14:00,11.74624,4.43424,12.55534303,1.84624,-0.24576,1.862525199,9.9,4.68,10.95045205
15/02/2021 14:30,11.69256,4.32464,12.46669445,1.66256,-0.22536,1.677764251,10.03,4.55,11.01378227
15/02/2021 15:00,11.704,4.31208,12.473077,1.534,-0.23792,1.552340789,10.17,4.55,11.1414272
15/02/2021 15:30,12.02448,4.32168,12.77752078,1.53448,-0.22832,1.551373228,10.49,4.55,11.43427304
15/02/2021 16:00,12.3692,4.28384,13.09001122,1.3792,-0.17616,1.390404612,10.99,4.46,11.86051011
15/02/2021 16:30,12.7888,4.30056,13.49252466,1.2288,-0.18944,1.243316916,11.56,4.49,12.4013588
15/02/2021 17:00,13.70504,4.35472,14.38025409,1.17504,-0.18528,1.189557767,12.53,4.54,13.32713398
15/02/2021 17:30,14.67856,4.3504,15.30967354,1.05856,-0.1496,1.069078778,13.62,4.5,14.34414166
15/02/2021 18:00,15.39824,4.2932,15.985536,0.97824,-0.1168,0.985188174,14.42,4.41,15.07927386
15/02/2021 18:30,15.80192,4.21672,16.3548587,0.98192,-0.12328,0.98962864,14.82,4.34,15.44240914
15/02/2021 19:00,15.39216,4.11592,15.93296541,1.13216,-0.18408,1.147027337,14.26,4.3,14.89421364
15/02/2021 19:30,14.6044,4.00848,15.14451753,1.1744,-0.21152,1.193296305,13.43,4.22,14.07740388
15/02/2021 20:00,14.0016,3.9084,14.53686325,1.2116,-0.2216,1.23169847,12.79,4.13,13.44027529
15/02/2021 20:30,13.51088,3.884,14.05807008,1.27088,-0.246,1.294469766,12.24,4.13,12.91799133
15/02/2021 21:00,13.06728,3.90448,13.63813663,1.23728,-0.22552,1.257664927,11.83,4.13,12.53019553
15/02/2021 21:30,12.33832,4.55752,13.15314141,1.26832,-0.24248,1.291290894,11.07,4.8,12.06585679
15/02/2021 22:00,12.2716,5.34552,13.38531847,1.3316,-0.27448,1.35959473,10.94,5.62,12.29910566
15/02/2021 22:30,11.69208,5.3064,12.83988379,1.35208,-0.2836,1.381502547,10.34,5.59,11.75430559
15/02/2021 23:00,10.69176,5.2676,11.91894885,1.46176,-0.3224,1.496891465,9.23,5.59,10.7907831
15/02/2021 23:30,10.39384,5.82056,11.91263315,1.46384,-0.31944,1.498288844,8.93,6.14,10.83718137
16/02/2021 00:00,10.78664,6.69072,12.69320041,1.45664,-0.31928,1.491220912,9.33,7.01,11.67000428
16/02/2021 00:30,11.78528,6.728,13.57051247,1.43528,-0.322,1.470956382,10.35,7.05,12.52297888
16/02/2021 01:00,13.22736,6.81344,14.87904625,1.43736,-0.32656,1.473989553,11.79,7.14,13.78345748
16/02/2021 01:30,13.79232,6.94296,15.44126888,1.41232,-0.31704,1.447467493,12.38,7.26,14.35172464
16/02/2021 02:00,13.54704,6.99768,15.2476168,1.41704,-0.30232,1.448930552,12.13,7.3,14.15722077
16/02/2021 02:30,13.31888,6.9776,15.03593915,1.40888,-0.2924,1.438902573,11.91,7.27,13.95353002
16/02/2021 03:00,13.25656,7.08368,15.03046591,1.34656,-0.23632,1.367139706,11.91,7.32,13.97964592
16/02/2021 03:30,12.76616,7.06416,14.59031177,1.25616,-0.19584,1.271334437,11.51,7.26,13.60836875
16/02/2021 04:00,12.31544,7.07984,14.20542843,1.11544,-0.15016,1.125501852,11.2,7.23,13.33090019
16/02/2021 04:30,12.17608,7.04152,14.06555822,1.05608,-0.13848,1.065120499,11.12,7.18,13.23657055
16/02/2021 05:00,12.04688,7.14112,14.00438905,1.05688,-0.12888,1.064709063,10.99,7.27,13.17698752
16/02/2021 05:30,12.0192,7.12752,13.9736434,1.0692,-0.14248,1.078651561,10.95,7.27,13.14364485
16/02/2021 06:00,12.25912,7.11096,14.17221843,1.05912,-0.12904,1.066951965,11.2,7.24,13.33632633
16/02/2021 06:30,12.84288,7.23664,14.74138817,1.07288,-0.13336,1.081136617,11.77,7.37,13.88703712
16/02/2021 07:00,13.44568,7.29968,15.29939995,1.05568,-0.13032,1.06369336,12.39,7.43,14.44704122
16/02/2021 07:30,13.14656,6.01368,14.45670734,1.02656,-0.11632,1.033129119,12.12,6.13,13.5820212
16/02/2021 08:00,12.67816,5.56016,13.84381162,0.97816,-0.11984,0.9854738,11.7,5.68,13.00586022
16/02/2021 08:30,12.406,5.03608,13.38920975,1.026,-0.12392,1.033456417,11.38,5.16,12.49519908
16/02/2021 09:00,12.09056,4.446,12.8821022,1.12056,-0.144,1.12977463,10.97,4.59,11.89155162
16/02/2021 09:30,12.05232,4.24208,12.77707557,1.22232,-0.15792,1.232479172,10.83,4.4,11.68969204
16/02/2021 10:00,11.80256,4.21888,12.53392879,1.39256,-0.18112,1.404289076,10.41,4.4,11.30168571
16/02/2021 10:30,11.88728,4.26824,12.63033248,1.50728,-0.19176,1.519429135,10.38,4.46,11.29761037
16/02/2021 11:00,11.57752,4.23304,12.32710822,1.52752,-0.18696,1.538918904,10.05,4.42,10.9790209
16/02/2021 11:30,11.53464,4.1844,12.2701721,1.59464,-0.1956,1.606591451,9.94,4.38,10.86222813
16/02/2021 12:00,11.76336,4.124,12.46531245,1.74336,-0.206,1.755488562,10.02,4.33,10.91555312
16/02/2021 12:30,12.46424,4.0604,13.1089331,1.75424,-0.2196,1.767931599,10.71,4.28,11.53353805
16/02/2021 13:00,12.6592,4.1072,13.30881048,1.8892,-0.2428,1.904738428,10.77,4.35,11.61530886
16/02/2021 13:30,12.22304,4.08048,12.88615629,1.58304,-0.21952,1.598187934,10.64,4.3,11.47604461
16/02/2021 14:00,11.67608,4.30824,12.44555246,1.42608,-0.17176,1.436386321,10.25,4.48,11.18628178
16/02/2021 14:30,11.26256,4.2364,12.03296899,1.71256,-0.1836,1.72237357,9.55,4.42,10.5232552
16/02/2021 15:00,10.94824,4.22768,11.73615087,1.55824,-0.19232,1.570063336,9.39,4.42,10.37827057
16/02/2021 15:30,11.77192,4.20472,12.50031083,1.53192,-0.21528,1.546972645,10.24,4.42,11.15320582
16/02/2021 16:00,11.76144,4.37696,12.54947209,1.44144,-0.21304,1.457098252,10.32,4.59,11.29471115
16/02/2021 16:30,11.994,4.31744,12.7474046,1.354,-0.21256,1.370582998,10.64,4.53,11.56419042
16/02/2021 17:00,12.84344,4.342,13.55754089,1.12344,-0.158,1.134496114,11.72,4.5,12.55421841
16/02/2021 17:30,13.93888,4.22352,14.56470037,0.95888,-0.10648,0.964773986,12.98,4.33,13.6831758
16/02/2021 18:00,14.65056,3.66488,15.10199502,0.75056,-0.04512,0.751914974,13.9,3.71,14.38659445
16/02/2021 18:30,15.06456,3.38208,15.43954122,0.64456,-0.01792,0.644809057,14.42,3.4,14.8154109
16/02/2021 19:00,14.4804,3.36184,14.865529,0.6804,-0.03816,0.681469255,13.8,3.4,14.2126704
16/02/2021 19:30,13.79384,3.42616,14.21297275,0.82384,-0.08384,0.828095098,12.97,3.51,13.43655462
16/02/2021 20:00,13.11696,3.42496,13.5567323,0.95696,-0.11504,0.963849907,12.16,3.54,12.66480162
16/02/2021 20:30,12.79208,3.574,13.28197225,1.03208,-0.136,1.041001982,11.76,3.71,12.33133002
16/02/2021 21:00,12.6268,3.98064,13.23939474,1.0868,-0.14936,1.097015337,11.54,4.13,12.25677364
16/02/2021 21:30,12.27872,4.32072,13.01674253,1.17872,-0.18928,1.193820655,11.1,4.51,11.9812395
16/02/2021 22:00,12.15904,5.7,13.42878452,1.22904,-0.21,1.246851764,10.93,5.91,12.42549798
16/02/2021 22:30,11.80752,6.2932,13.37990638,1.30752,-0.2668,1.334462735,10.5,6.56,12.38077542
16/02/2021 23:00,11.4392,6.89096,13.35442348,1.3892,-0.27904,1.41694741,10.05,7.17,12.3455012
16/02/2021 23:30,10.92432,6.87008,12.90498999,1.43432,-0.29992,1.465341554,9.49,7.17,11.89407415
17/02/2021 00:00,10.918,6.93192,12.93268104,1.478,-0.31808,1.51183957,9.44,7.25,11.90277699
17/02/2021 00:30,11.64128,6.57384,13.36917246,1.48128,-0.34616,1.521189398,10.16,6.92,12.2927621
17/02/2021 01:00,12.74864,5.84448,14.02447034,1.50864,-0.34552,1.547701108,11.24,6.19,12.83174579
17/02/2021 01:30,13.07768,5.48008,14.17945665,1.52768,-0.35992,1.569505842,11.55,5.84,12.94249203
17/02/2021 02:00,12.758,5.49784,13.89218517,1.538,-0.34216,1.575600668,11.22,5.84,12.64887347
17/02/2021 02:30,12.59968,5.4896,13.74364014,1.53968,-0.3504,1.579048657,11.06,5.84,12.50716595
17/02/2021 03:00,12.552,5.54968,13.72412664,1.552,-0.35032,1.591046229,11,5.9,12.48238759
17/02/2021 03:30,12.01952,5.48504,13.21190845,1.52952,-0.34496,1.567937764,10.49,5.83,12.00120827
17/02/2021 04:00,11.614,5.43328,12.82207189,1.524,-0.35672,1.565191732,10.09,5.79,11.63323687
17/02/2021 04:30,11.04976,5.21112,12.21691318,1.49976,-0.30888,1.531237053,9.55,5.52,11.03054396
17/02/2021 05:00,10.80856,5.25608,12.01879138,1.34856,-0.21392,1.365421488,9.46,5.47,10.92760266
17/02/2021 05:30,10.84272,5.32608,12.08021958,1.18272,-0.14392,1.191444319,9.66,5.47,11.10119363
17/02/2021 06:00,11.0564,5.45112,12.32715256,1.1164,-0.12888,1.123814493,9.94,5.58,11.39912277
17/02/2021 06:30,11.53464,5.38312,12.7289395,1.04464,-0.11688,1.051158249,10.49,5.5,11.84441218
17/02/2021 07:00,12.2308,5.5552,13.43326899,1.0008,-0.1148,1.007362735,11.23,5.67,12.58021462
17/02/2021 07:30,12.58616,5.52848,13.74683653,0.95616,-0.09152,0.960529987,11.63,5.62,12.91670624
17/02/2021 08:00,11.94704,4.58312,12.79596631,0.88704,-0.06688,0.889557697,11.06,4.65,11.99775396
17/02/2021 08:30,11.85368,4.51,12.68265861,1.01368,-0.09,1.017667501,10.84,4.6,11.77563586
17/02/2021 09:00,11.83368,4.34128,12.60486788,1.28368,-0.11872,1.289158167,10.55,4.46,11.4539993
17/02/2021 09:30,11.91872,4.31264,12.67496549,1.44872,-0.14736,1.456195251,10.47,4.46,11.38035588
17/02/2021 10:00,11.88536,4.376,12.66535267,1.59536,-0.164,1.603767293,10.29,4.54,11.24703072
17/02/2021 10:30,11.88856,4.47224,12.7019207,1.76856,-0.19776,1.779582392,10.12,4.67,11.14555068
17/02/2021 11:00,11.57752,4.50256,12.42223876,1.76752,-0.18744,1.777430928,9.81,4.69,10.87346311
17/02/2021 11:30,10.88928,4.4944,11.78032471,2.15928,-0.2356,2.172095182,8.73,4.73,9.929038221
17/02/2021 12:00,10.97416,4.53392,11.87386282,2.30416,-0.25608,2.318346452,8.67,4.79,9.905200654
17/02/2021 12:30,10.90632,4.53576,11.81189802,2.18632,-0.27424,2.203452455,8.72,4.81,9.958639465
17/02/2021 13:00,10.45808,4.41592,11.35217101,2.28808,-0.29408,2.306901197,8.17,4.71,9.430429471
17/02/2021 13:30,10.78456,4.25024,11.59186242,2.03456,-0.25976,2.051075243,8.75,4.51,9.843911824
17/02/2021 14:00,11.2772,4.32664,12.07870248,1.7872,-0.24336,1.803692859,9.49,4.57,10.53304324
17/02/2021 14:30,11.23904,4.22456,12.00678672,1.59904,-0.24544,1.617766891,9.64,4.47,10.62593525
17/02/2021 15:00,11.52512,4.1868,12.26204246,1.52512,-0.2432,1.544388958,10,4.43,10.93731686
17/02/2021 15:30,12.2036,4.28112,12.932743,1.4136,-0.25888,1.437109535,10.79,4.54,11.70622484
17/02/2021 16:00,12.45896,4.35448,13.1979991,1.26896,-0.23552,1.2906313,11.19,4.59,12.09480054
17/02/2021 16:30,12.5816,4.3008,13.29637316,1.2416,-0.2192,1.260801015,11.34,4.52,12.20762057
17/02/2021 17:00,13.32744,4.2872,14.00002646,1.24744,-0.2328,1.268976908,12.08,4.52,12.89793782
17/02/2021 17:30,14.63216,4.32264,15.25730392,1.28216,-0.28736,1.313967288,13.35,4.61,14.12354771
17/02/2021 18:00,15.4456,4.26576,16.02383436,1.3456,-0.31424,1.381805391,14.1,4.58,14.82519477
17/02/2021 18:30,15.40744,4.19592,15.96856136,1.38744,-0.34408,1.429468712,14.02,4.54,14.73675677
17/02/2021 19:00,14.91616,4.08776,15.46614402,1.42616,-0.36224,1.471444924,13.49,4.45,14.20502024
17/02/2021 19:30,14.09856,3.82568,14.60839558,1.42856,-0.34432,1.46946927,12.67,4.17,13.33858313
17/02/2021 20:00,13.31224,3.8452,13.85645326,1.46224,-0.3648,1.507058346,11.85,4.21,12.57563517
17/02/2021 20:30,12.92552,3.7672,13.46331546,1.49552,-0.3928,1.546244454,11.43,4.16,12.16349045
17/02/2021 21:00,12.41984,4.072,13.07033319,1.49984,-0.398,1.551748699,10.92,4.47,11.79946185
17/02/2021 21:30,12.05088,4.4852,12.85848855,1.50088,-0.4048,1.554510796,10.55,4.89,11.62818129
17/02/2021 22:00,11.496,5.02088,12.54461048,1.506,-0.40912,1.560581678,9.99,5.43,11.37035619
17/02/2021 22:30,11.28568,5.72416,12.65435027,1.47568,-0.40584,1.530469721,9.81,6.13,11.56775691
17/02/2021 23:00,10.97944,6.52064,12.76976306,1.46944,-0.39936,1.522741713,9.51,6.92,11.76122868
17/02/2021 23:30,10.49952,6.66784,12.43784589,1.43952,-0.39216,1.491980997,9.06,7.06,11.48595664
18/02/2021 00:00,10.04232,5.64656,11.52093012,1.45232,-0.39344,1.504668873,8.59,6.04,10.50093805
18/02/2021 00:30,11.00456,5.7064,12.39610188,1.44456,-0.4136,1.502603924,9.56,6.12,11.35112329
18/02/2021 01:00,12.29216,5.51648,13.47326052,1.43216,-0.41352,1.490664636,10.86,5.93,12.37354032
18/02/2021 01:30,12.62392,5.25008,13.67211382,1.42392,-0.37992,1.473732463,11.2,5.63,12.5354258
18/02/2021 02:00,12.3972,5.25712,13.46580404,1.4072,-0.37288,1.455764862,10.99,5.63,12.34815776
18/02/2021 02:30,12.15072,5.16104,13.20137608,1.38072,-0.36896,1.42916731,10.77,5.53,12.1067667
18/02/2021 03:00,12.12168,5.16784,13.17731749,1.37168,-0.36216,1.418684563,10.75,5.53,12.08897845
18/02/2021 03:30,11.58584,5.08944,12.65440983,1.36584,-0.36056,1.412629611,10.22,5.45,11.58235296
18/02/2021 04:00,11.27944,5.17008,12.40788032,1.35944,-0.35992,1.406278607,9.92,5.53,11.35725759
18/02/2021 04:30,10.8616,5.12712,12.0108998,1.3516,-0.31288,1.387341506,9.51,5.44,10.95598923
18/02/2021 05:00,10.85992,5.18584,12.03456684,1.26992,-0.25416,1.2951039,9.59,5.44,11.02550226
18/02/2021 05:30,10.85432,5.21568,12.04240759,1.09432,-0.17432,1.108117198,9.76,5.39,11.14942599
18/02/2021 06:00,11.15448,5.36616,12.37812979,0.81448,-0.10384,0.821072723,10.34,5.47,11.69771345
18/02/2021 06:30,11.77432,5.47648,12.98562454,0.60432,-0.05352,0.6066853,11.17,5.53,12.46393999
18/02/2021 07:00,12.12408,5.29096,13.22828687,0.53408,-0.01904,0.534419281,11.59,5.31,12.74849795
18/02/2021 07:30,12.81208,5.07976,13.78235668,0.48208,-0.00024,0.48208006,12.33,5.08,13.33549024
18/02/2021 08:00,12.52008,4.7572,13.39340715,0.52008,-0.0028,0.520087537,12,4.76,12.90959333
18/02/2021 08:30,12.44056,4.25688,13.14870946,0.61056,-0.02312,0.610997584,11.83,4.28,12.58043322
18/02/2021 09:00,11.84008,4.13368,12.5409252,0.85008,-0.05632,0.85194363,10.99,4.19,11.76164104
18/02/2021 09:30,11.12536,4.47288,11.99084195,1.69536,-0.11712,1.699400666,9.43,4.59,10.48775476
18/02/2021 10:00,10.124,4.49208,11.07583671,2.254,-0.19792,2.262672828,7.87,4.69,9.161495511
18/02/2021 10:30,9.77024,4.5576,10.78096969,2.70024,-0.2824,2.714967001,7.07,4.84,8.567992764
18/02/2021 11:00,9.63208,4.6592,10.69977148,2.95208,-0.3908,2.977834946,6.68,5.05,8.374061141
18/02/2021 11:30,8.97656,4.76016,10.16059805,3.40656,-0.51984,3.445995453,5.57,5.28,7.674848533
18/02/2021 12:00,9.59968,4.79088,10.72876448,3.15968,-0.48912,3.197313885,6.44,5.28,8.32778482
18/02/2021 12:30,9.05152,4.77568,10.23411617,3.81152,-0.55432,3.851617241,5.24,5.33,7.474389607
18/02/2021 13:00,10.90944,4.34056,11.74122405,3.44944,-0.48944,3.483990216,7.46,4.83,8.887097389
18/02/2021 13:30,9.38016,4.89544,10.58077192,4.13016,-0.59456,4.1727357,5.25,5.49,7.596222746
18/02/2021 14:00,10.56552,4.8724,11.63488267,3.45552,-0.4176,3.480662039,7.11,5.29,8.862065222
18/02/2021 14:30,11.46328,4.79008,12.42383414,2.93328,-0.49992,2.975575838,8.53,5.29,10.03718088
18/02/2021 15:00,11.23296,4.74536,12.19417205,2.94296,-0.45464,2.977870227,8.29,5.2,9.785913345
18/02/2021 15:30,12.07208,4.76664,12.979059,2.48208,-0.43336,2.519627357,9.59,5.2,10.90908337
18/02/2021 16:00,11.91344,4.7012,12.80747181,2.22344,-0.4088,2.260708489,9.69,5.11,10.95482542
18/02/2021 16:30,12.26136,4.75592,13.15141529,2.03136,-0.35408,2.061988384,10.23,5.11,11.43525251
18/02/2021 17:00,13.03384,4.5688,13.81140538,1.42384,-0.2512,1.4458291,11.61,4.82,12.57077961
18/02/2021 17:30,13.76144,4.10048,14.35935817,1.18144,-0.17952,1.195001215,12.58,4.28,13.28814509
18/02/2021 18:00,14.6756,4.1712,15.25687205,0.9656,-0.1088,0.971710245,13.71,4.28,14.36253808
18/02/2021 18:30,15.46384,4.116,16.0022437,0.76384,-0.074,0.767416149,14.7,4.19,15.28548658
18/02/2021 19:00,15.35304,4.37976,15.96552958,0.78304,-0.09024,0.78822262,14.57,4.47,15.24026903
18/02/2021 19:30,15.0092,4.81368,15.76222065,0.7792,-0.09632,0.785130679,14.23,4.91,15.05327207
18/02/2021 20:00,14.07416,4.74392,14.85216337,0.83416,-0.10608,0.840878036,13.24,4.85,14.10035815
18/02/2021 20:30,13.63624,4.6784,14.41646517,0.83624,-0.1216,0.84503485,12.8,4.8,13.67040599
18/02/2021 21:00,12.85016,4.56792,13.63790692,0.85016,-0.12208,0.858880406,12,4.69,12.88394738
18/02/2021 21:30,12.22528,4.50448,13.02873022,0.90528,-0.14552,0.916901275,11.32,4.65,12.23784703
18/02/2021 22:00,11.7464,4.65344,12.63457228,0.9664,-0.15656,0.978999486,10.78,4.81,11.80442714
18/02/2021 22:30,11.5764,5.7788,12.93860759,1.1264,-0.2012,1.144228299,10.45,5.98,12.04005399
18/02/2021 23:00,11.06728,5.96216,12.57107945,1.23728,-0.22784,1.258083012,9.83,6.19,11.61658297
18/02/2021 23:30,10.722,6.41912,12.49665498,1.292,-0.26088,1.318075254,9.43,6.68,11.5562667
19/02/2021 00:00,10.67352,6.55576,12.52605358,1.32352,-0.27424,1.35163337,9.35,6.83,11.5789205
19/02/2021 00:30,11.66184,6.78472,13.49188414,1.40184,-0.30528,1.43469553,10.26,7.09,12.47139527
19/02/2021 01:00,13.24608,6.91344,14.94169629,1.46608,-0.31656,1.499866927,11.78,7.23,13.82176906
19/02/2021 01:30,13.6344,7.0336,15.34172064,1.5144,-0.3564,1.55577258,12.12,7.39,14.19529852
19/02/2021 02:00,13.3268,7.016,15.06080523,1.5568,-0.374,1.601094076,11.77,7.39,13.89766167
19/02/2021 02:30,13.1548,7.03928,14.91979309,1.5848,-0.39072,1.632254012,11.57,7.43,13.75026545
19/02/2021 03:00,13.01136,7.06608,14.80624786,1.58136,-0.36392,1.622694431,11.43,7.43,13.63267399
19/02/2021 03:30,12.31616,6.63744,13.99083296,1.58616,-0.39256,1.634015575,10.73,7.03,12.82785251
19/02/2021 04:00,11.97368,6.63632,13.68976829,1.60368,-0.39368,1.651294488,10.37,7.03,12.52828001
19/02/2021 04:30,11.65568,6.596,13.39261335,1.59568,-0.374,1.638923629,10.06,6.97,12.2386478
19/02/2021 05:00,11.4824,6.72672,13.30767717,1.6024,-0.36328,1.643063638,9.88,7.09,12.16069488
19/02/2021 05:30,11.49952,6.66176,13.28977075,1.58952,-0.36824,1.631617151,9.91,7.03,12.15026749
19/02/2021 06:00,11.73712,6.69216,13.51092119,1.56712,-0.36784,1.609711577,10.17,7.06,12.38032714
19/02/2021 06:30,12.51552,6.90136,14.29220105,1.54552,-0.36864,1.588876181,10.97,7.27,13.16031155
19/02/2021 07:00,12.5908,5.8828,13.89732278,1.5508,-0.3672,1.593680169,11.04,6.25,12.68637458
19/02/2021 07:30,12.7024,4.82576,13.58819066,1.5424,-0.37424,1.587152588,11.16,5.2,12.3120104
19/02/2021 08:00,12.03536,4.24976,12.7636339,1.53536,-0.38024,1.581743591,10.5,4.63,11.47549127
19/02/2021 08:30,12.45272,4.32872,13.18362819,1.54272,-0.37128,1.586768363,10.91,4.7,11.87931395
19/02/2021 09:00,12.92872,4.39256,13.65453713,1.52872,-0.36744,1.572258564,11.4,4.76,12.3538496
19/02/2021 09:30,12.918,4.3564,13.63278933,1.568,-0.3636,1.609605219,11.35,4.72,12.2923106
19/02/2021 10:00,12.94592,4.32224,13.64839197,1.59592,-0.35776,1.635528313,11.35,4.68,12.27700696
19/02/2021 10:30,12.958,4.32584,13.66099029,1.608,-0.38416,1.653252221,11.35,4.71,12.28847427
19/02/2021 11:00,12.91664,4.31624,13.61871935,1.64664,-0.39376,1.693065335,11.27,4.71,12.21462238
19/02/2021 11:30,12.87016,4.23152,13.54794375,1.70016,-0.41848,1.750905348,11.17,4.65,12.09923138
19/02/2021 12:00,12.84864,4.07648,13.47980857,1.67864,-0.43352,1.733716194,11.17,4.51,12.04611971
19/02/2021 12:30,13.03592,4.06656,13.6554795,1.66592,-0.42344,1.718892341,11.37,4.49,12.22444273
19/02/2021 13:00,12.85408,4.0784,13.48557449,1.68408,-0.4116,1.733649332,11.17,4.49,12.0386461
19/02/2021 13:30,13.06552,4.23376,13.73435607,1.63552,-0.39624,1.682834457,11.43,4.63,12.33214499
19/02/2021 14:00,12.932,4.45656,13.67836069,1.622,-0.39344,1.66903536,11.31,4.85,12.30603917
19/02/2021 14:30,12.78024,4.4728,13.5403277,1.62024,-0.3972,1.668216262,11.16,4.87,12.17630896
19/02/2021 15:00,12.91016,4.43896,13.65198144,1.60016,-0.39104,1.647247494,11.31,4.83,12.2981706
19/02/2021 15:30,13.09992,4.53416,13.8624136,1.60992,-0.37584,1.65320843,11.49,4.91,12.49512705
19/02/2021 16:00,13.24656,4.63392,14.03369397,1.58656,-0.36608,1.628246664,11.66,5,12.68682781
19/02/2021 16:30,13.66176,4.70312,14.44863398,1.57176,-0.35688,1.611766991,12.09,5.06,13.1061703
19/02/2021 17:00,14.22016,4.816,15.01355409,1.56016,-0.354,1.599817248,12.66,5.17,13.67495887
19/02/2021 17:30,14.87992,4.76744,15.62499611,1.53992,-0.36256,1.582025082,13.34,5.13,14.29239308
19/02/2021 18:00,15.07104,4.58256,15.75233642,1.54104,-0.35744,1.581950579,13.53,4.94,14.40362802
19/02/2021 18:30,15.39416,4.36208,16.000247,1.54416,-0.34792,1.582870314,13.85,4.71,14.62896442
19/02/2021 19:00,15.1344,4.19176,15.70416872,1.5244,-0.33824,1.561474194,13.61,4.53,14.34409286
19/02/2021 19:30,14.58624,4.47472,15.25717918,1.52624,-0.32528,1.56051774,13.06,4.8,13.91415107
19/02/2021 20:00,13.8852,4.64784,14.642445,1.5452,-0.36216,1.587073693,12.34,5.01,13.31824688
19/02/2021 20:30,13.53504,4.66528,14.31649906,1.53504,-0.34472,1.573270377,12,5.01,13.00384943
19/02/2021 21:00,13.35128,5.29672,14.36356225,1.53128,-0.33328,1.567129221,11.82,5.63,13.09233745
19/02/2021 21:30,12.7692,5.5308,13.9155387,1.5292,-0.3492,1.568564082,11.24,5.88,12.68510938
19/02/2021 22:00,12.5072,6.04888,13.89312784,1.4872,-0.34112,1.525820007,11.02,6.39,12.73862237
19/02/2021 22:30,12.24264,7.00408,14.10458687,1.49264,-0.36592,1.536838188,10.75,7.37,13.03377919
19/02/2021 23:00,11.53904,7.50256,13.76364235,1.49904,-0.34744,1.538777266,10.04,7.85,12.74457139
19/02/2021 23:30,10.96432,7.3376,13.19305449,1.46432,-0.3324,1.501573449,9.5,7.67,12.20978706
20/02/2021 00:00,11.068,7.33488,13.27784202,1.428,-0.31512,1.462355844,9.64,7.65,12.30658767
20/02/2021 00:30,12.05192,7.05856,13.96681943,1.37192,-0.27144,1.398514984,10.68,7.33,12.95342812
20/02/2021 01:00,13.2156,6.86152,14.89068635,1.2756,-0.22848,1.295900641,11.94,7.09,13.88638542
20/02/2021 01:30,13.58232,7.0284,15.29306454,1.21232,-0.2016,1.228967999,12.37,7.23,14.32793774
20/02/2021 02:00,13.51288,7.00864,15.22231784,1.32288,-0.26136,1.348451165,12.19,7.27,14.19327305
20/02/2021 02:30,13.23648,6.87456,14.91522638,1.32648,-0.26544,1.352777729,11.91,7.14,13.88624139
20/02/2021 03:00,12.92152,6.69344,14.55224444,1.28152,-0.24656,1.30502312,11.64,6.94,13.55187072
20/02/2021 03:30,12.49704,6.66872,14.16502154,1.25704,-0.25128,1.281909201,11.24,6.92,13.19939393
20/02/2021 04:00,12.08152,6.71432,13.82191081,1.24152,-0.24568,1.265594948,10.84,6.96,12.88204953
20/02/2021 04:30,11.81624,6.64616,13.55710037,1.24624,-0.26384,1.273862506,10.57,6.91,12.62826195
20/02/2021 05:00,11.76512,6.59448,13.48722414,1.28512,-0.28552,1.316455501,10.48,6.88,12.5365386
20/02/2021 05:30,11.92616,6.54656,13.60480578,1.28616,-0.30344,1.321470158,10.64,6.85,12.65433127
20/02/2021 06:00,12.01888,6.58048,13.70241561,1.29888,-0.31952,1.337603187,10.72,6.9,12.74866267
20/02/2021 06:30,12.11544,6.45168,13.7261816,1.30544,-0.32832,1.346093465,10.81,6.78,12.76027037
20/02/2021 07:00,12.13592,5.9752,13.52714195,1.32592,-0.3448,1.370018572,10.81,6.32,12.52192078
20/02/2021 07:30,12.21024,6.0052,13.60707125,1.34024,-0.3648,1.389000467,10.87,6.37,12.59896027
20/02/2021 08:00,11.95312,6.00568,13.37704265,1.34312,-0.36432,1.391653835,10.61,6.37,12.37533838
20/02/2021 08:30,12.03112,5.55976,13.2536327,1.40112,-0.37024,1.449211824,10.63,5.93,12.17217318
20/02/2021 09:00,12.05016,5.35312,13.18568352,1.47016,-0.36688,1.515246303,10.58,5.72,12.02725239
20/02/2021 09:30,12.20392,5.24488,13.28323867,1.50392,-0.36512,1.547607179,10.7,5.61,12.08147756
20/02/2021 10:00,12.46176,5.34168,13.55835563,1.53176,-0.37832,1.57778792,10.93,5.72,12.33625956
20/02/2021 10:30,12.6624,5.27424,13.71692317,1.5624,-0.39576,1.611744315,11.1,5.67,12.46430503
20/02/2021 11:00,12.5136,5.21664,13.5574156,1.5636,-0.37336,1.607557977,10.95,5.59,12.29433203
20/02/2021 11:30,12.42568,5.1556,13.45279654,1.64568,-0.3744,1.68773162,10.78,5.53,12.11566342
20/02/2021 12:00,12.58512,5.04744,13.55956843,1.69512,-0.38256,1.737752562,10.89,5.43,12.16868933
20/02/2021 12:30,12.5952,4.9312,13.52611535,1.7052,-0.3888,1.748963259,10.89,5.32,12.12000413
20/02/2021 13:00,12.39416,5.23216,13.45327842,1.73416,-0.38784,1.777000498,10.66,5.62,12.05072612
20/02/2021 13:30,12.41008,5.31536,13.50048657,1.70008,-0.39464,1.745282996,10.71,5.71,12.13705895
20/02/2021 14:00,12.34416,5.37632,13.46414137,1.63416,-0.41368,1.685707581,10.71,5.79,12.17490041
20/02/2021 14:30,12.23736,5.40712,13.37871169,1.57736,-0.38288,1.62316409,10.66,5.79,12.13093978
20/02/2021 15:00,12.29792,5.57608,13.50301835,1.56792,-0.37392,1.611889975,10.73,5.95,12.26928686
20/02/2021 15:30,12.50384,5.61416,13.70637834,1.55384,-0.36584,1.596326298,10.95,5.98,12.4764939
20/02/2021 16:00,12.41632,5.82672,13.71552654,1.59632,-0.37328,1.639382658,10.82,6.2,12.4704611
20/02/2021 16:30,12.83208,5.83408,14.096055,1.53208,-0.36592,1.575171918,11.3,6.2,12.88914272
20/02/2021 17:00,13.51288,5.94944,14.76461182,1.46288,-0.33056,1.499762584,12.05,6.28,13.58826332
20/02/2021 17:30,14.38864,5.8712,15.54039737,1.45864,-0.3188,1.493072031,12.93,6.19,14.33530607
20/02/2021 18:00,14.79704,5.01504,15.62379656,1.49704,-0.33496,1.534055724,13.3,5.35,14.33570717
20/02/2021 18:30,14.6528,4.29304,15.26875045,1.5028,-0.36696,1.54695426,13.15,4.66,13.95127593
20/02/2021 19:00,14.2816,4.1856,14.88231655,1.5016,-0.3644,1.545182811,12.78,4.55,13.56579891
20/02/2021 19:30,13.63984,4.0468,14.22750243,1.42984,-0.2732,1.455706243,12.21,4.32,12.95169873
20/02/2021 20:00,12.70584,3.78432,13.25742992,1.30584,-0.20568,1.321938867,11.4,3.99,12.07808346
20/02/2021 20:30,11.99752,3.66032,12.54346159,1.25752,-0.18968,1.271744885,10.74,3.85,11.40921119
20/02/2021 21:00,11.38128,3.64568,11.95092118,1.29128,-0.20432,1.307344905,10.09,3.85,10.79956481
20/02/2021 21:30,11.1632,3.8348,11.80350479,1.3132,-0.2252,1.332369799,9.85,4.06,10.65392416
20/02/2021 22:00,11.3312,4.67248,12.25675988,1.2612,-0.21752,1.279820452,10.07,4.89,11.19450758
20/02/2021 22:30,11.21264,5.19344,12.35698648,1.19264,-0.19656,1.208729086,10.02,5.39,11.37771946
20/02/2021 23:00,10.96856,6.25624,12.62734522,1.09856,-0.15376,1.109268322,9.87,6.41,11.76881472
20/02/2021 23:30,10.89536,7.2864,13.10726877,0.99536,-0.1236,1.003004731,9.9,7.41,12.36600582
21/02/2021 00:00,11.00024,7.38224,13.247745,0.90024,-0.10776,0.906666573,10.1,7.49,12.57418387
21/02/2021 00:30,11.4936,7.3516,13.64363821,0.8436,-0.0884,0.848219028,10.65,7.44,12.99138561
21/02/2021 01:00,12.79904,6.81664,14.50110361,0.80904,-0.07336,0.812359164,11.99,6.89,13.82867311
21/02/2021 01:30,13.15184,6.80912,14.80996322,0.83184,-0.08088,0.835762741,12.32,6.89,14.11575361
21/02/2021 02:00,12.9272,6.85216,14.63094653,0.8972,-0.09784,0.902518978,12.03,6.95,13.89328615
21/02/2021 02:30,12.92568,6.95416,14.67765461,0.85568,-0.09584,0.861030527,12.07,7.05,13.97810431
21/02/2021 03:00,12.95264,6.9888,14.71781942,0.88264,-0.1012,0.888422653,12.07,7.09,13.99832133
21/02/2021 03:30,12.49808,6.98384,14.31698379,0.88808,-0.10616,0.894402612,11.61,7.09,13.60368332
21/02/2021 04:00,12.18352,6.9404,14.02167293,0.86352,-0.1096,0.870447558,11.32,7.05,13.33585018
21/02/2021 04:30,11.0616,5.56968,12.38468126,0.8116,-0.09032,0.816610227,10.25,5.66,11.70888979
21/02/2021 05:00,10.6016,5.14688,11.78491817,0.7816,-0.07312,0.785012799,9.82,5.22,11.12118699
21/02/2021 05:30,10.508,5.1464,11.70057678,0.768,-0.0736,0.771518606,9.74,5.22,11.05061084
21/02/2021 06:00,10.5708,5.20656,11.78346637,0.7708,-0.08344,0.775303085,9.8,5.29,11.1366108
21/02/2021 06:30,10.88456,4.94952,11.95706463,0.78456,-0.08048,0.788677009,10.1,5.03,11.28321319
21/02/2021 07:00,11.26008,5.07744,12.35191477,0.67008,-0.05256,0.6721382,10.59,5.13,11.76711519
21/02/2021 07:30,11.27456,4.9432,12.31060232,0.63456,-0.0368,0.635626174,10.64,4.98,11.74776575
21/02/2021 08:00,10.90904,4.90616,11.96150324,0.65904,-0.02384,0.659471051,10.25,4.93,11.37397908
21/02/2021 08:30,11.024,4.84408,12.04133244,0.734,-0.04592,0.735435005,10.29,4.89,11.39281352
21/02/2021 09:00,11.14344,4.83112,12.14561548,0.79344,-0.02888,0.79396542,10.35,4.86,11.43425118
21/02/2021 09:30,11.55872,4.62512,12.44972863,0.87872,-0.04488,0.879865361,10.68,4.67,11.65638452
21/02/2021 10:00,11.6632,4.34856,12.44749807,0.9832,-0.05144,0.984544724,10.68,4.4,11.55086144
21/02/2021 10:30,11.79464,4.23744,12.53273436,1.06464,-0.07256,1.06710978,10.73,4.31,11.56326079
21/02/2021 11:00,11.87992,4.1508,12.58418213,1.11992,-0.0992,1.124304873,10.76,4.25,11.56892821
21/02/2021 11:30,11.75808,4.11256,12.45654828,1.21808,-0.09744,1.221971129,10.54,4.21,11.34970044
21/02/2021 12:00,11.01576,4.13128,11.76496676,1.61576,-0.12872,1.620879149,9.4,4.26,10.32025193
21/02/2021 12:30,10.848,3.75336,11.47897275,1.858,-0.13664,1.863017576,8.99,3.89,9.795519384
21/02/2021 13:00,11.20608,3.87176,11.85608512,1.59608,-0.13824,1.60205545,9.61,4.01,10.41307832
21/02/2021 13:30,11.31856,3.78984,11.93619235,1.43856,-0.13016,1.444436395,9.88,3.92,10.62924268
21/02/2021 14:00,11.188,3.77624,11.80810453,1.348,-0.11376,1.352791683,9.84,3.89,10.58100657
21/02/2021 14:30,11.43544,3.78072,12.0442157,1.21544,-0.10928,1.220342785,10.22,3.89,10.93528692
21/02/2021 15:00,11.60664,3.794,12.21100029,1.17664,-0.096,1.18054974,10.43,3.89,11.13180129
21/02/2021 15:30,11.77056,3.95336,12.41672815,1.18056,-0.09664,1.184508845,10.59,4.05,11.3380157
21/02/2021 16:00,12.00744,3.96448,12.64498782,1.02744,-0.08552,1.030993028,10.98,4.05,11.70311497
21/02/2021 16:30,12.67632,4.05632,13.30950114,0.81632,-0.06368,0.818800027,11.86,4.12,12.55523795
21/02/2021 17:00,13.54128,4.00232,14.12036931,0.68128,-0.04768,0.682946426,12.86,4.05,13.48265923
21/02/2021 17:30,14.44264,4.18256,15.03607856,0.59264,-0.00744,0.592686699,13.85,4.19,14.46992053
21/02/2021 18:00,14.98536,4.27328,15.58274483,0.60536,0.00328,0.605368886,14.38,4.27,15.00057666
21/02/2021 18:30,15.38456,4.24864,15.96043948,0.58456,0.00864,0.584623848,14.8,4.24,15.39537593
21/02/2021 19:00,14.82936,4.14616,15.39807003,0.55936,0.01616,0.559593384,14.27,4.13,14.85563193
21/02/2021 19:30,14.08648,4.00712,14.64533815,0.51648,0.03712,0.51781221,13.57,3.97,14.13880476
21/02/2021 20:00,13.32608,3.85192,13.87161475,0.49608,0.04192,0.497848022,12.83,3.81,13.38375881
21/02/2021 20:30,12.93032,3.794,13.47544475,0.48032,0.034,0.481521861,12.45,3.76,13.00538735
21/02/2021 21:00,11.9936,3.69392,12.54956118,0.4836,0.04392,0.485590287,11.51,3.65,12.07487474
21/02/2021 21:30,11.43032,3.564,11.97306608,0.48032,0.044,0.482331113,10.95,3.52,11.50186507
21/02/2021 22:00,10.85808,3.53216,11.41814589,0.47808,0.04216,0.479935362,10.38,3.49,10.95100452
21/02/2021 22:30,10.36064,3.59032,10.96509275,0.48064,0.04032,0.48232822,9.88,3.55,10.49842369
21/02/2021 23:00,9.82632,3.6,10.46501623,0.47632,0.05,0.478937096,9.35,3.55,10.00124992
21/02/2021 23:30,9.45352,3.71648,10.15781787,0.47352,0.04648,0.475795734,8.98,3.67,9.700994794
22/02/2021 00:00,9.50216,3.88496,10.26566894,0.48216,0.04496,0.484251657,9.02,3.84,9.803366769
22/02/2021 00:30,10.48592,3.96536,11.21064664,0.47592,0.04536,0.478076747,10.01,3.92,10.75018604
22/02/2021 01:00,11.8032,4.06136,12.48239461,0.4732,0.05136,0.475979085,11.33,4.01,12.01869377
22/02/2021 01:30,12.28504,4.08192,12.94543467,0.46504,0.05192,0.467929362,11.82,4.03,12.48812636
22/02/2021 02:00,12.02368,4.08136,12.69749504,0.46368,0.05136,0.4665158,11.56,4.03,12.24232413
22/02/2021 02:30,11.87648,4.0796,12.55762371,0.46648,0.0496,0.469109529,11.41,4.03,12.1007851
22/02/2021 03:00,11.8804,4.18504,12.59597015,0.4704,0.05504,0.473609081,11.41,4.13,12.13445508
22/02/2021 03:30,11.3412,4.14032,12.07332047,0.4712,0.05032,0.473879249,10.87,4.09,11.61400017
22/02/2021 04:00,10.9488,4.07184,11.68144265,0.4688,0.05184,0.47165753,10.48,4.02,11.22456235
22/02/2021 04:30,10.65696,4.10912,11.42171894,0.46696,0.04912,0.469536384,10.19,4.06,10.96903369
22/02/2021 05:00,10.41592,4.10936,11.19724203,0.46592,0.04936,0.468527327,9.95,4.06,10.74644592
22/02/2021 05:30,10.65144,4.18824,11.44528411,0.46144,0.04824,0.463954708,10.19,4.14,10.9988954
22/02/2021 06:00,11.12528,4.6672,12.06460156,0.46528,0.0372,0.466764736,10.66,4.63,11.62206952
22/02/2021 06:30,12.03984,5.20048,13.11498149,0.46984,0.04048,0.471580593,11.57,5.16,12.66848452
22/02/2021 07:00,12.7644,5.65304,13.96018512,0.4744,0.04304,0.476348404,12.29,5.61,13.50985566
22/02/2021 07:30,13.10224,5.65856,14.27193029,0.47224,0.04856,0.474730125,12.63,5.61,13.81987699
22/02/2021 08:00,12.80488,5.37992,13.88915012,0.53488,0.02992,0.535716176,12.27,5.35,13.38564156
22/02/2021 08:30,12.2536,4.3276,12.99533896,0.7036,0.0076,0.703641045,11.55,4.32,12.33145977
22/02/2021 09:00,12.38592,4.23136,13.08875172,0.99592,0.00136,0.995920929,11.39,4.23,12.15010288
22/02/2021 09:30,11.30936,4.35424,12.11862325,1.45936,-0.05576,1.460424865,9.85,4.41,10.79215456
22/02/2021 10:00,10.18248,4.30184,11.05390096,1.66248,-0.10816,1.665994699,8.52,4.41,9.593669788
22/02/2021 10:30,9.24488,4.38968,10.23411436,1.83488,-0.12032,1.838820686,7.41,4.51,8.674572036
22/02/2021 11:00,8.78024,4.4708,9.852952202,2.25024,-0.1492,2.255180857,6.53,4.62,7.999081197
22/02/2021 11:30,8.31536,4.73776,9.570349092,2.54536,-0.18224,2.551875574,5.77,4.92,7.582829287
22/02/2021 12:00,8.25856,4.75888,9.53156609,2.60856,-0.22112,2.617915073,5.65,4.98,7.531460682
22/02/2021 12:30,8.23456,4.79232,9.527555268,3.04456,-0.22768,3.053061378,5.19,5.02,7.22056092
22/02/2021 13:00,8.18672,4.8676,9.524490229,3.15672,-0.2324,3.165263167,5.03,5.1,7.163162709
22/02/2021 13:30,7.72672,4.73736,9.063375846,2.99672,-0.25264,3.007350616,4.73,4.99,6.875536343
22/02/2021 14:00,7.65976,4.69896,8.986219914,3.03976,-0.25104,3.050108513,4.62,4.95,6.771033894
22/02/2021 14:30,7.60192,4.66072,8.916922036,2.78192,-0.23928,2.792191577,4.82,4.9,6.873310702
22/02/2021 15:00,7.75632,4.58448,9.009881065,2.51632,-0.23552,2.527317948,5.24,4.82,7.119691005
22/02/2021 15:30,8.71424,5.1132,10.10360297,2.47424,-0.2368,2.485545779,6.24,5.35,8.219495118
22/02/2021 16:00,9.42944,5.08776,10.71445941,2.09944,-0.20224,2.109158441,7.33,5.29,9.039524324
22/02/2021 16:30,11.34424,4.86824,12.34469691,1.16424,-0.12176,1.170589713,10.18,4.99,11.33721747
22/02/2021 17:00,12.61152,4.92344,13.53848951,0.74152,-0.09656,0.747780545,11.87,5.02,12.88787415
22/02/2021 17:30,13.92576,4.93936,14.77579334,0.61576,-0.08064,0.621017864,13.31,5.02,14.2252065
22/02/2021 18:00,14.63688,4.60816,15.34514238,0.55688,-0.05184,0.55928769,14.08,4.66,14.83111594
22/02/2021 18:30,15.19872,4.08464,15.73802318,0.56872,-0.04536,0.570526045,14.63,4.13,15.20176963
22/02/2021 19:00,14.87464,4.02752,15.41025089,0.61464,-0.05248,0.61687639,14.26,4.08,14.83219471
22/02/2021 19:30,14.25392,3.9344,14.78694487,0.69392,-0.0756,0.698026021,13.56,4.01,14.14049858
22/02/2021 20:00,13.52088,3.85904,14.06081028,0.79088,-0.11096,0.79862588,12.73,3.97,13.3346841
22/02/2021 20:30,12.69656,3.66992,13.21631373,0.97656,-0.18008,0.993024793,11.72,3.85,12.33616229
22/02/2021 21:00,12.338,3.63264,12.86166075,1.078,-0.21736,1.099695126,11.26,3.85,11.9000042
22/02/2021 21:30,11.6664,3.68024,12.23311307,1.1364,-0.22976,1.159394073,10.53,3.91,11.2324975
22/02/2021 22:00,11.0892,4.08808,11.8187459,1.1192,-0.23192,1.142976608,9.97,4.32,10.86569372
22/02/2021 22:30,10.86736,5.23584,12.06289907,1.15736,-0.25416,1.184938596,9.71,5.49,11.15455961
22/02/2021 23:00,10.3224,5.50328,11.69777896,1.1424,-0.26672,1.173122891,9.18,5.77,10.84275334
22/02/2021 23:30,10.04928,5.86544,11.63578166,1.13928,-0.27456,1.171896801,8.91,6.14,10.820707
23/02/2021 00:00,10.06152,6.02528,11.72766745,1.19152,-0.29472,1.22742812,8.87,6.32,10.89124878
23/02/2021 00:30,11.19352,6.54904,12.96860883,1.21352,-0.31096,1.252727788,9.98,6.86,12.11032617
23/02/2021 01:00,12.38024,5.93912,13.7311139,1.24024,-0.32088,1.281077372,11.14,6.26,12.778388
23/02/2021 01:30,12.91448,5.93744,14.21397156,1.23448,-0.32256,1.275925477,11.68,6.26,13.25179233
23/02/2021 02:00,12.48424,5.90808,13.81164935,1.26424,-0.35192,1.312307305,11.22,6.26,12.84819053
23/02/2021 02:30,12.27008,5.92416,13.62536366,1.30008,-0.35584,1.347898406,10.97,6.28,12.6403837
23/02/2021 03:00,12.22936,5.9716,13.60945453,1.31936,-0.3684,1.369828226,10.91,6.34,12.61838738
23/02/2021 03:30,11.6036,5.83464,12.9879389,1.3136,-0.35536,1.360818022,10.29,6.19,12.00833877
23/02/2021 04:00,11.09024,5.8468,12.53708473,1.32024,-0.3632,1.369287369,9.77,6.21,11.57657117
23/02/2021 04:30,10.81296,5.80176,12.27112558,1.30296,-0.37824,1.356749888,9.51,6.18,11.34162687
23/02/2021 05:00,10.80512,5.78184,12.25480689,1.29512,-0.37816,1.349200059,9.51,6.16,11.33074137
23/02/2021 05:30,11.11816,6.23416,12.74669497,1.30816,-0.38584,1.363875028,9.81,6.62,11.83471588
23/02/2021 06:00,11.49504,6.49768,13.20438526,1.27504,-0.38232,1.331125683,10.22,6.88,12.32001623
23/02/2021 06:30,12.46728,6.89984,14.24924077,1.24728,-0.37016,1.301047971,11.22,7.27,13.36941659
23/02/2021 07:00,13.10232,6.99952,14.85476589,1.24232,-0.37048,1.296385133,11.86,7.37,13.96339858
23/02/2021 07:30,13.29368,6.8136,14.93810808,1.29368,-0.3464,1.33925386,12,7.16,13.97374681
23/02/2021 08:00,12.56608,5.49656,13.71563117,1.29608,-0.35344,1.34340731,11.27,5.85,12.69785021
23/02/2021 08:30,12.74432,5.44264,13.85785057,1.33432,-0.35736,1.381345732,11.41,5.8,12.79953515
23/02/2021 09:00,12.826,5.43184,13.92878896,1.466,-0.41816,1.524471641,11.36,5.85,12.77779715
23/02/2021 09:30,12.958,5.39784,14.03732313,1.458,-0.45216,1.526503412,11.5,5.85,12.90242225
23/02/2021 10:00,12.69376,5.3648,13.78087885,1.54376,-0.4352,1.60393079,11.15,5.8,12.56831333
23/02/2021 10:30,12.73664,5.46944,13.86134093,1.55664,-0.43056,1.615088234,11.18,5.9,12.6412974
23/02/2021 11:00,12.41632,5.51968,13.58793103,1.53632,-0.42032,1.592779974,10.88,5.94,12.39588641
23/02/2021 11:30,12.3088,4.94768,13.26597508,1.5088,-0.41232,1.564124427,10.8,5.36,12.05693162
23/02/2021 12:00,12.47712,4.95456,13.42483476,1.49712,-0.40544,1.551047997,10.98,5.36,12.2184287
23/02/2021 12:30,12.68168,4.634,13.50181335,1.47168,-0.396,1.52402691,11.21,5.03,12.28678152
23/02/2021 13:00,12.47696,4.11408,13.13773896,1.51696,-0.38592,1.565280131,10.96,4.5,11.84785213
23/02/2021 13:30,12.36304,4.1176,13.03070941,1.53304,-0.3824,1.580013102,10.83,4.5,11.72769798
23/02/2021 14:00,12.23656,4.1608,12.9246144,1.51656,-0.3792,1.56324882,10.72,4.54,11.64173527
23/02/2021 14:30,12.25344,4.12512,12.92916884,1.32344,-0.35488,1.370194602,10.93,4.48,11.81250608
23/02/2021 15:00,12.34392,4.19984,13.03882729,1.36392,-0.40016,1.42140979,10.98,4.6,11.90463775
23/02/2021 15:30,12.76,4.29016,13.46191193,1.29,-0.38984,1.347618353,11.47,4.68,12.38803051
23/02/2021 16:00,12.87056,4.31144,13.57349732,1.25056,-0.36856,1.30373954,11.62,4.68,12.52704275
23/02/2021 16:30,13.17344,4.22152,13.83332037,1.32344,-0.33848,1.366038852,11.85,4.56,12.69709022
23/02/2021 17:00,13.76768,4.0936,14.36337612,1.38768,-0.3464,1.430261774,12.38,4.44,13.1521101
23/02/2021 17:30,14.6216,4.16424,15.20302869,1.4116,-0.35576,1.455740271,13.21,4.52,13.96189457
23/02/2021 18:00,15.14688,3.996,15.66512016,1.41688,-0.374,1.465409477,13.73,4.37,14.408671
23/02/2021 18:30,15.26552,3.93272,15.7639585,1.43552,-0.37728,1.484270147,13.83,4.31,14.48602775
23/02/2021 19:00,14.75856,3.88696,15.26183316,1.45856,-0.35304,1.500678018,13.3,4.24,13.95949856
23/02/2021 19:30,13.9336,3.8176,14.44712008,1.4836,-0.3524,1.524878592,12.45,4.17,13.12979055
23/02/2021 20:00,13.46456,4.38184,14.15962209,1.49456,-0.35816,1.536876111,11.97,4.74,12.87433493
23/02/2021 20:30,13.74752,6.3192,15.13032038,1.50752,-0.3608,1.550094575,12.24,6.68,13.94417441
23/02/2021 21:00,13.50432,7.0824,15.24883761,1.50432,-0.3576,1.546239445,12,7.44,14.11926344
23/02/2021 21:30,12.87496,7.0828,14.69457896,1.51496,-0.3572,1.556501089,11.36,7.44,13.57951398
23/02/2021 22:00,11.9976,6.57184,13.67960112,1.5076,-0.35816,1.549560049,10.49,6.93,12.57239039
23/02/2021 22:30,11.10368,5.82096,12.53695676,1.51368,-0.35904,1.555678908,9.59,6.18,11.40879047
23/02/2021 23:00,10.5348,5.92624,12.08727974,1.5248,-0.35376,1.56529907,9.01,6.28,10.9826454
23/02/2021 23:30,10.1196,6.07488,11.80298569,1.5196,-0.33512,1.556113612,8.6,6.41,10.72604773
24/02/2021 00:00,10.21744,6.17872,11.94037943,1.51744,-0.33128,1.553180798,8.7,6.51,10.86600663
24/02/2021 00:30,11.1264,6.21384,12.74396267,1.5164,-0.33616,1.553213606,9.61,6.55,11.62990112
24/02/2021 01:00,12.6088,6.34768,14.11647544,1.5188,-0.33232,1.554731495,11.09,6.68,12.94644739
24/02/2021 01:30,12.97296,6.37672,14.45545742,1.51296,-0.32328,1.547112769,11.46,6.7,13.2748484
24/02/2021 02:00,12.63504,6.35632,14.14379863,1.50504,-0.32368,1.539452547,11.13,6.68,12.98072802
24/02/2021 02:30,12.30248,6.19352,13.77355089,1.49248,-0.31648,1.525665802,10.81,6.51,12.61888268
24/02/2021 03:00,12.22592,6.4068,13.80290571,1.49592,-0.3132,1.528355615,10.73,6.72,12.66062005
24/02/2021 03:30,12.0356,7.03584,13.94125934,1.4956,-0.31416,1.528239466,10.54,7.35,12.84967315
24/02/2021 04:00,11.62288,7.07504,13.60689276,1.49288,-0.33496,1.529996371,10.13,7.41,12.55089638
24/02/2021 04:30,11.3016,7.02496,13.30699912,1.4916,-0.32504,1.526604586,9.81,7.35,12.25800147
24/02/2021 05:00,11.07872,6.9572,13.08207433,1.48872,-0.3128,1.521226833,9.59,7.27,12.03415971
24/02/2021 05:30,11.01256,6.868,12.97867103,1.49256,-0.312,1.524821089,9.52,7.18,11.92404294
24/02/2021 06:00,11.25792,6.93464,13.2223294,1.48792,-0.31536,1.520972668,9.77,7.25,12.16615798
24/02/2021 06:30,11.93816,7.15784,13.91956672,1.47816,-0.32216,1.512859561,10.46,7.48,12.85931569
24/02/2021 07:00,12.5252,7.31848,14.50657729,1.4852,-0.32152,1.519603287,11.04,7.64,13.42576627
24/02/2021 07:30,13.00904,7.2132,14.87499163,1.48904,-0.3268,1.524479702,11.52,7.54,13.76815166
24/02/2021 08:00,12.51296,6.41824,14.06300013,1.51296,-0.34176,1.551079579,11,6.76,12.91114247
24/02/2021 08:30,12.54272,6.36496,14.06529562,1.52272,-0.34504,1.561322773,11.02,6.71,12.90211223
24/02/2021 09:00,12.68936,6.1784,14.11355674,1.53936,-0.3416,1.576806827,11.15,6.52,12.91638107
24/02/2021 09:30,12.262,5.156,13.3019164,1.562,-0.354,1.601611688,10.7,5.51,12.03536871
24/02/2021 10:00,12.18304,4.35344,12.93749989,1.57304,-0.34656,1.610763383,10.61,4.7,11.60440003
24/02/2021 10:30,12.1048,4.40208,12.88039174,1.6248,-0.36792,1.665935223,10.48,4.77,11.51448219
24/02/2021 11:00,11.97872,4.38784,12.75707148,1.68872,-0.36216,1.727117571,10.29,4.75,11.33342843
24/02/2021 11:30,12.25424,4.35496,13.0050788,1.68424,-0.34504,1.719219875,10.57,4.7,11.56783904
24/02/2021 12:00,11.96704,4.18056,12.67624267,1.76704,-0.35944,1.803226962,10.2,4.54,11.16474809
24/02/2021 12:30,12.44424,4.1028,13.10313234,1.71424,-0.3672,1.753127097,10.73,4.47,11.62384618
24/02/2021 13:00,12.2848,4.04256,12.93284974,1.7048,-0.35744,1.74186865,10.58,4.4,11.45846412
24/02/2021 13:30,12.09776,3.95328,12.72730214,1.66776,-0.33672,1.701412289,10.43,4.29,11.27781007
24/02/2021 14:00,11.9528,4.12768,12.64544068,1.6528,-0.33232,1.685877938,10.3,4.46,11.22415253
24/02/2021 14:30,11.83584,4.112,12.5297906,1.62584,-0.368,1.666967218,10.21,4.48,11.14964125
24/02/2021 15:00,11.91624,4.14312,12.61595098,1.61624,-0.36688,1.657357135,10.3,4.51,11.24411402
24/02/2021 15:30,12.07824,4.27704,12.81315545,1.57824,-0.36296,1.619438625,10.5,4.64,11.47952961
24/02/2021 16:00,12.14808,4.29976,12.88657378,1.54808,-0.34024,1.585028373,10.6,4.64,11.57106737
24/02/2021 16:30,12.752,4.31872,13.46346339,1.522,-0.32128,1.555540047,11.23,4.64,12.15082302
24/02/2021 17:00,13.56568,4.40232,14.26212099,1.46568,-0.29768,1.495603973,12.1,4.7,12.98075499
24/02/2021 17:30,14.34584,4.24808,14.96159447,1.39584,-0.29192,1.426038776,12.95,4.54,13.72275847
24/02/2021 18:00,14.93688,4.23104,15.52456388,1.19688,-0.20896,1.214983957,13.74,4.44,14.43957063
24/02/2021 18:30,15.10008,4.21408,15.67708156,0.94008,-0.08592,0.943998227,14.16,4.3,14.79849992
24/02/2021 19:00,14.65256,4.25296,15.25729935,0.76256,-0.04704,0.764009499,13.89,4.3,14.54036107
24/02/2021 19:30,14.126,4.15624,14.72474811,0.636,-0.02376,0.636443664,13.49,4.18,14.12276531
24/02/2021 20:00,13.37456,3.96648,13.950334,0.57456,0.00648,0.57459654,12.8,3.96,13.39856709
24/02/2021 20:30,12.78424,3.86736,13.35639419,0.56424,0.02736,0.564902954,12.22,3.84,12.80913736
24/02/2021 21:00,12.31216,4.05328,12.96218973,0.59216,0.00328,0.592169084,11.72,4.05,12.40003629
24/02/2021 21:30,11.94432,4.55944,12.78496278,0.60432,-0.01056,0.604412257,11.34,4.57,12.22622182
24/02/2021 22:00,11.7384,5.9804,13.17403578,0.6084,-0.0196,0.608715631,11.13,6,12.64424375
24/02/2021 22:30,11.20672,5.9784,12.70164713,0.58672,-0.0216,0.587117466,10.62,6,12.1977211
24/02/2021 23:00,10.66488,6.06848,12.27053849,0.60488,-0.03152,0.605700689,10.06,6.1,11.76493094
24/02/2021 23:30,10.25744,6.32224,12.04930678,0.60744,-0.02776,0.608073985,9.65,6.35,11.55183968
25/02/2021 00:00,10.5456,6.8992,12.60193001,0.6456,-0.0408,0.646887935,9.9,6.94,12.09022746
25/02/2021 00:30,11.81664,7.00904,13.73898186,0.66664,-0.05096,0.668584932,11.15,7.06,13.19720046
25/02/2021 01:00,13.32104,6.98672,15.04208639,0.68104,-0.04328,0.682413833,12.64,7.03,14.46341937
25/02/2021 01:30,13.69568,7.0312,15.3951104,0.64568,-0.0288,0.64632198,13.05,7.06,14.83732119
25/02/2021 02:00,13.30152,6.9672,15.01573542,0.62152,-0.0128,0.621651792,12.68,6.98,14.47421155
25/02/2021 02:30,13.08632,7.06272,14.87056774,0.62632,-0.00728,0.626362308,12.46,7.07,14.32607762
25/02/2021 03:00,13.05968,7.08992,14.86008773,0.63968,-0.01008,0.639759415,12.42,7.1,14.3061665
25/02/2021 03:30,12.60528,7.04824,14.44197947,0.64528,-0.01176,0.645387152,11.96,7.06,13.88831163
25/02/2021 04:00,12.0516,6.97648,13.92524096,0.6316,-0.01352,0.631744688,11.42,6.99,13.38941746
25/02/2021 04:30,11.7612,6.92968,13.65087141,0.6412,-0.03032,0.641916461,11.12,6.96,13.1185365
25/02/2021 05:00,11.5556,6.92128,13.46981842,0.6556,-0.03872,0.656742414,10.9,6.96,12.93257902
25/02/2021 05:30,11.64608,6.92824,13.55107704,0.67608,-0.05176,0.678058452,10.97,6.98,13.00235748
25/02/2021 06:00,12.07808,7.082,14.00124068,0.71808,-0.068,0.721292511,11.36,7.15,13.42282012
25/02/2021 06:30,12.20664,6.2276,13.70346897,0.68664,-0.0524,0.688636515,11.52,6.28,13.12054877
25/02/2021 07:00,12.69672,5.62512,13.88699657,0.65672,-0.02488,0.657191123,12.04,5.65,13.29977819
25/02/2021 07:30,12.61976,4.53984,13.41150587,0.61976,-0.03016,0.620493419,12,4.57,12.84075154
25/02/2021 08:00,12.08376,4.08192,12.75458061,0.76376,-0.03808,0.764708718,11.32,4.12,12.04644346
25/02/2021 08:30,12.10928,3.70624,12.66376236,1.09928,-0.06376,1.101127538,11.01,3.77,11.63756847
25/02/2021 09:00,11.64592,3.6908,12.21676951,1.52592,-0.0792,1.527973981,10.12,3.77,10.79941202
25/02/2021 09:30,10.8176,3.71176,11.43667924,1.7776,-0.10824,1.780892377,9.04,3.82,9.813969635
25/02/2021 10:00,10.18784,3.6684,10.82816893,1.98784,-0.1116,1.990970222,8.2,3.78,9.029307836
25/02/2021 10:30,10.72904,4.05208,11.46872494,1.99904,-0.09792,2.001436796,8.73,4.15,9.666198839
25/02/2021 11:00,9.84008,4.31376,10.74410069,2.15008,-0.12624,2.153782845,7.69,4.44,8.879735356
25/02/2021 11:30,8.58264,4.95496,9.910264274,2.87264,-0.25504,2.883939315,5.71,5.21,7.729695984
25/02/2021 12:00,8.67184,5.05504,10.03764108,3.12184,-0.25496,3.132233961,5.55,5.31,7.681054615
25/02/2021 12:30,9.04496,4.97496,10.32286435,2.91496,-0.23504,2.924420559,6.13,5.21,8.044936296
25/02/2021 13:00,9.59448,4.85296,10.75198899,2.92448,-0.21704,2.932522742,6.67,5.07,8.378174025
25/02/2021 13:30,9.43168,4.8276,10.59539095,2.99168,-0.2024,2.998518798,6.44,5.03,8.171566557
25/02/2021 14:00,8.8224,4.89928,10.09146601,2.9524,-0.21072,2.959910248,5.87,5.11,7.782608817
25/02/2021 14:30,8.35824,5.08496,9.783506227,2.83824,-0.24504,2.84879815,5.52,5.33,7.673284825
25/02/2021 15:00,8.2736,4.84472,9.587688399,2.1636,-0.18528,2.17151874,6.11,5.03,7.914101339
25/02/2021 15:30,8.86568,4.80664,10.08484358,2.34568,-0.19336,2.35363607,6.52,5,8.216471262
25/02/2021 16:00,9.62304,4.85608,10.77888732,2.15304,-0.16392,2.159270944,7.47,5.02,9.000072222
25/02/2021 16:30,10.4068,4.58112,11.37049457,1.5868,-0.08888,1.589287228,8.82,4.67,9.98004509
25/02/2021 17:00,11.81352,4.21208,12.54196447,1.11352,-0.04792,1.114550634,10.7,4.26,11.51683984
25/02/2021 17:30,12.92184,4.08544,13.55229755,0.73184,-0.00456,0.731854206,12.19,4.09,12.85784585
