Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
25/02/2021 18:00,13.81064,4.07136,14.39825508,0.59064,0.02136,0.591026107,13.22,4.05,13.82645652
25/02/2021 18:30,14.35472,3.50104,14.7754955,0.56472,0.03104,0.565572418,13.79,3.47,14.21988045
25/02/2021 19:00,14.22112,3.3112,14.60151703,0.55112,0.0312,0.552002441,13.67,3.28,14.05799772
25/02/2021 19:30,13.76984,3.20792,14.13857292,0.52984,0.02792,0.530575114,13.24,3.18,13.61653407
25/02/2021 20:00,13.22408,3.17,13.59872023,0.51408,0.03,0.514954606,12.71,3.14,13.09212359
25/02/2021 20:30,12.69136,3.22128,13.09378721,0.52136,0.01128,0.521482011,12.17,3.21,12.58622263
25/02/2021 21:00,12.33136,3.20928,12.74213159,0.54136,-0.00072,0.541360479,11.79,3.21,12.21917346
25/02/2021 21:30,12.01408,3.70776,12.57320971,0.52408,0.00776,0.524137448,11.49,3.7,12.07104387
25/02/2021 22:00,11.49584,3.79472,12.10595875,0.53584,-0.00528,0.535866013,10.96,3.8,11.60006897
25/02/2021 22:30,11.12608,4.45976,11.98662235,0.53608,-0.01024,0.536177791,10.59,4.47,11.49473793
25/02/2021 23:00,10.17208,4.40648,11.08549852,0.52208,0.01648,0.522340039,9.65,4.39,10.60163195
25/02/2021 23:30,9.68552,4.36216,10.62251089,0.50552,0.03216,0.506541939,9.18,4.33,10.14994089
26/02/2021 00:00,9.69944,4.49344,10.6897212,0.48944,0.04344,0.491363966,9.21,4.45,10.22871448
26/02/2021 00:30,10.8564,5.07416,11.98367726,0.4764,0.04416,0.478442333,10.38,5.03,11.53452643
26/02/2021 01:00,12.21248,5.1148,13.24031143,0.47248,0.0448,0.474599189,11.74,5.07,12.78798264
26/02/2021 01:30,12.72816,5.2808,13.78016348,0.46816,0.0508,0.470908086,12.26,5.23,13.32893469
26/02/2021 02:00,12.568,5.31032,13.64383093,0.468,0.05032,0.470697464,12.1,5.26,13.19384705
26/02/2021 02:30,12.3916,5.35888,13.50071648,0.4716,0.04888,0.47412637,11.92,5.31,13.04923369
26/02/2021 03:00,12.27744,5.35968,13.39633169,0.47744,0.04968,0.480017766,11.8,5.31,12.9397102
26/02/2021 03:30,11.81992,5.31424,12.95961634,0.48992,0.04424,0.491913391,11.33,5.27,12.49567125
26/02/2021 04:00,11.41368,5.29336,12.58140498,0.49368,0.04336,0.4955805,10.92,5.25,12.11647226
26/02/2021 04:30,11.10584,5.28976,12.30126997,0.49584,0.03976,0.497431566,10.61,5.25,11.83784609
26/02/2021 05:00,10.91664,5.2432,12.11049855,0.49664,0.0432,0.498515325,10.42,5.2,11.64544546
26/02/2021 05:30,10.99744,5.26184,12.19141693,0.48744,0.04184,0.489232398,10.51,5.22,11.7349265
26/02/2021 06:00,11.25504,5.33584,12.45580643,0.48504,0.04584,0.4872013,10.77,5.29,11.99904163
26/02/2021 06:30,12.00576,5.46416,13.19072847,0.48576,0.04416,0.487763143,11.52,5.42,12.73133143
26/02/2021 07:00,12.44968,4.92384,13.38800704,0.48968,0.04384,0.491638534,11.96,4.88,12.91727525
26/02/2021 07:30,12.98728,4.40592,13.71428353,0.48728,0.03592,0.488602133,12.5,4.37,13.24186165
26/02/2021 08:00,12.852,4.318,13.55798761,0.552,0.018,0.5522934,12.3,4.3,13.02996546
26/02/2021 08:30,12.91832,4.46904,13.66950292,0.68832,0.00904,0.688379361,12.23,4.46,13.01785313
26/02/2021 09:00,13.0792,5.15696,14.05915037,0.8492,0.00696,0.849228521,12.23,5.15,13.2700942
26/02/2021 09:30,12.32648,5.11656,13.34620903,1.10648,-0.01344,1.106561622,11.22,5.13,12.33715121
26/02/2021 10:00,11.63448,5.12888,12.71481557,1.38448,-0.03112,1.38482971,10.25,5.16,11.47554356
26/02/2021 10:30,10.75288,5.27272,11.97605964,1.67288,-0.07728,1.674664054,9.08,5.35,10.53892309
26/02/2021 11:00,9.4064,5.99904,11.15656049,2.0064,-0.13096,2.010669411,7.4,6.13,9.609209125
26/02/2021 11:30,9.43176,5.73848,11.04030115,2.10176,-0.09152,2.103751651,7.33,5.83,9.365778131
26/02/2021 12:00,9.45224,5.96256,11.17573097,2.54224,-0.14744,2.546511883,6.91,6.11,9.223892887
26/02/2021 12:30,10.50376,5.6912,11.94649453,2.29376,-0.0788,2.295113151,8.21,5.77,10.03478948
26/02/2021 13:00,10.654,5.60416,12.03803661,1.874,-0.05584,1.874831754,8.78,5.66,10.44624334
26/02/2021 13:30,11.28376,5.63856,12.6141428,2.26376,-0.10144,2.266031644,9.02,5.74,10.69149194
26/02/2021 14:00,10.5124,5.7984,12.00549859,2.2124,-0.1116,2.215212929,8.3,5.91,10.18911674
26/02/2021 14:30,9.87376,5.93888,11.52221473,1.97376,-0.12112,1.977472779,7.9,6.06,9.95658576
26/02/2021 15:00,11.01904,5.78192,12.44386762,1.95904,-0.06808,1.960222591,9.06,5.85,10.78453059
26/02/2021 15:30,10.53704,5.90496,12.0788147,1.71704,-0.08504,1.719144602,8.82,5.99,10.66173063
26/02/2021 16:00,11.41648,5.85544,12.83051804,1.52648,-0.04456,1.527130245,9.89,5.9,11.5161669
26/02/2021 16:30,12.00408,5.86112,13.35854275,1.25408,-0.03888,1.25468255,10.75,5.9,12.26264653
26/02/2021 17:00,12.74776,5.86128,14.03068025,1.10776,-0.03872,1.108436492,11.64,5.9,13.04988889
26/02/2021 17:30,13.82064,5.77808,14.9798631,0.77064,-0.01192,0.770732182,13.05,5.79,14.27678535
26/02/2021 18:00,14.9344,5.6648,15.97267236,0.5644,0.0248,0.564944599,14.37,5.64,15.43717915
26/02/2021 18:30,15.41024,5.34384,16.31049119,0.55024,0.03384,0.551279605,14.86,5.31,15.7802313
26/02/2021 19:00,15.2456,5.04872,16.05982232,0.5656,0.03872,0.566923803,14.68,5.01,15.5113668
26/02/2021 19:30,14.72928,4.93888,15.53525748,0.53928,0.03888,0.540679732,14.19,4.9,15.01219837
26/02/2021 20:00,13.84984,4.762,14.64563799,0.50984,0.042,0.511567029,13.34,4.72,14.15040635
26/02/2021 20:30,13.4548,4.70872,14.25495307,0.4948,0.02872,0.495632806,12.96,4.68,13.77911463
26/02/2021 21:00,13.02408,4.59344,13.81037113,0.49408,0.03344,0.495210339,12.53,4.56,13.3339604
26/02/2021 21:30,12.45144,4.4756,13.23137761,0.49144,0.0356,0.492727748,11.96,4.44,12.75755462
26/02/2021 22:00,11.9168,4.48808,12.73393044,0.4968,0.02808,0.497592932,11.42,4.46,12.26001631
26/02/2021 22:30,11.51312,4.56376,12.38466138,0.49312,0.03376,0.494274288,11.02,4.53,11.91475136
26/02/2021 23:00,11.0188,4.9368,12.07418518,0.4888,0.0468,0.491035314,10.53,4.89,11.61003876
26/02/2021 23:30,10.78232,5.31368,12.02054989,0.48232,0.04368,0.484293841,10.3,5.27,11.56991357
27/02/2021 00:00,10.46336,5.58656,11.8613471,0.48336,0.04656,0.485597285,9.98,5.54,11.41455212
27/02/2021 00:30,11.23424,5.00664,12.29937366,0.48424,0.04664,0.486480901,10.75,4.96,11.83909203
27/02/2021 01:00,12.4612,4.62744,13.29265611,0.4812,0.04744,0.483532826,11.98,4.58,12.82563059
27/02/2021 01:30,12.94128,4.592,13.73183134,0.47128,0.052,0.474140104,12.47,4.54,13.27073849
27/02/2021 02:00,12.63288,4.6192,13.45089832,0.47288,0.0492,0.475432576,12.16,4.57,12.9904003
27/02/2021 02:30,12.47376,4.75592,13.34966155,0.47376,0.04592,0.475980235,12,4.71,12.89124121
27/02/2021 03:00,12.37584,4.90856,13.31372889,0.47584,0.04856,0.478311383,11.9,4.86,12.85416664
27/02/2021 03:30,12.13424,5.40936,13.28536623,0.47424,0.04936,0.476801832,11.66,5.36,12.83297316
27/02/2021 04:00,11.71464,5.38112,12.89144068,0.47464,0.05112,0.477384943,11.24,5.33,12.43971463
27/02/2021 04:30,11.36168,5.33952,12.55381401,0.47168,0.04952,0.47427234,10.89,5.29,12.10686582
27/02/2021 05:00,11.23176,5.3812,12.45430633,0.47176,0.0512,0.474530228,10.76,5.33,12.00776832
27/02/2021 05:30,11.22496,5.37688,12.44630731,0.46496,0.04688,0.467317383,10.76,5.33,12.00776832
27/02/2021 06:00,11.4284,5.46776,12.66904598,0.4684,0.04776,0.470828607,10.96,5.42,12.22693747
27/02/2021 06:30,11.70904,5.43888,12.91057835,0.46904,0.04888,0.471580084,11.24,5.39,12.4655405
27/02/2021 07:00,12.35104,5.7508,13.62423905,0.47104,0.0508,0.473771381,11.88,5.7,13.17666119
27/02/2021 07:30,12.59392,5.89376,13.90479154,0.48392,0.04376,0.48589454,12.11,5.85,13.44896279
27/02/2021 08:00,12.31712,5.82928,13.62688337,0.60712,0.01928,0.607426055,11.71,5.81,13.07211536
27/02/2021 08:30,12.06936,5.83848,13.4073599,0.86936,-0.00152,0.869361329,11.2,5.84,12.63113613
27/02/2021 09:00,11.93056,5.8264,13.27724365,1.16056,-0.0136,1.160639683,10.77,5.84,12.2514693
27/02/2021 09:30,11.65208,5.8048,13.01793652,1.51208,-0.0352,1.512489658,10.14,5.84,11.70150418
27/02/2021 10:00,10.94456,5.98304,12.47317767,1.90456,-0.10696,1.90756107,9.04,6.09,10.89998624
27/02/2021 10:30,10.704,5.8492,12.19789968,2.254,-0.1008,2.256252787,8.45,5.95,10.33465045
27/02/2021 11:00,10.03696,5.83256,11.60858829,2.85696,-0.14744,2.860761961,7.18,5.98,9.344131848
27/02/2021 11:30,10.31496,6.1684,12.0186338,2.95496,-0.1516,2.958846255,7.36,6.32,9.701133954
27/02/2021 12:00,10.64584,6.57256,12.51129307,2.98584,-0.17744,2.991107731,7.66,6.75,10.20970617
27/02/2021 12:30,10.10296,6.73448,12.14178824,3.24296,-0.20552,3.249465807,6.86,6.94,9.758237546
27/02/2021 13:00,10.89472,6.55192,12.71308694,2.97472,-0.15808,2.978917314,7.92,6.71,10.38029383
27/02/2021 13:30,11.0076,6.35304,12.70938138,2.8476,-0.11696,2.850000948,8.16,6.47,10.41376493
27/02/2021 14:00,9.66288,6.28424,11.52661799,3.10288,-0.11576,3.105038594,6.56,6.4,9.164802235
27/02/2021 14:30,8.59952,6.56408,10.81845139,3.17952,-0.18592,3.184951126,5.42,6.75,8.656725709
27/02/2021 15:00,8.73496,6.49752,10.88656476,2.87496,-0.16248,2.879547664,5.86,6.66,8.871031507
27/02/2021 15:30,9.10448,6.46944,11.16893952,2.57448,-0.13056,2.577788429,6.53,6.6,9.284443979
27/02/2021 16:00,9.73536,6.47712,11.69317398,2.19536,-0.09288,2.197323878,7.54,6.57,10.00082497
27/02/2021 16:30,10.57872,6.39352,12.36068019,1.59872,-0.04648,1.59939552,8.98,6.44,11.05052035
27/02/2021 17:00,12.25688,6.25472,13.76054612,1.08688,-0.01528,1.086987402,11.17,6.27,12.80944183
27/02/2021 17:30,13.42168,6.04768,14.72127465,0.71168,0.00768,0.711721438,12.71,6.04,14.07216046
27/02/2021 18:00,14.48928,5.87616,15.6354882,0.51928,0.02616,0.519938519,13.97,5.85,15.14540855
27/02/2021 18:30,14.7676,5.45624,15.74333398,0.4876,0.03624,0.488944882,14.28,5.42,15.27399097
27/02/2021 19:00,14.89008,5.2992,15.80493603,0.50008,0.0392,0.501614041,14.39,5.26,15.32121731
27/02/2021 19:30,14.83144,5.17296,15.70767735,0.50144,0.04296,0.503276897,14.33,5.13,15.22057161
27/02/2021 20:00,14.21,5.1228,15.10520373,0.5,0.0428,0.501828497,13.71,5.08,14.62089259
27/02/2021 20:30,13.61104,5.02928,14.51048129,0.50104,0.03928,0.502577357,13.11,4.99,14.02755146
27/02/2021 21:00,12.8532,5.12624,13.83774139,0.5132,0.03624,0.514477966,12.34,5.09,13.34854674
27/02/2021 21:30,12.32248,5.2096,13.37846948,0.51248,0.0296,0.513334112,11.81,5.18,12.89606529
27/02/2021 22:00,11.85496,5.22936,12.95709391,0.51496,0.02936,0.515796288,11.34,5.2,12.47539979
27/02/2021 22:30,11.2992,5.18496,12.43204452,0.5092,0.02496,0.509811378,10.79,5.16,11.96033862
27/02/2021 23:00,10.71784,5.1584,11.89458637,0.50784,0.0284,0.508633488,10.21,5.13,11.42632924
27/02/2021 23:30,10.17856,5.07992,11.3757932,0.49856,0.03992,0.500155656,9.68,5.04,10.91347791
28/02/2021 00:00,10.1104,5.06112,11.30641958,0.5004,0.04112,0.50208666,9.61,5.02,10.84216307
28/02/2021 00:30,10.87288,5.0512,11.98891742,0.49288,0.0312,0.493866515,10.38,5.02,11.53016912
28/02/2021 01:00,12.3548,5.23136,13.41671385,0.4948,0.03136,0.495792789,11.86,5.2,12.94988803
28/02/2021 01:30,12.8364,5.3444,13.90452359,0.4964,0.0344,0.497590514,12.34,5.31,13.43397558
28/02/2021 02:00,12.67184,5.39432,13.7722263,0.49184,0.03432,0.49303595,12.18,5.36,13.30721609
28/02/2021 02:30,12.36232,5.26424,13.43648684,0.48232,0.03424,0.483533825,11.88,5.23,12.98026579
28/02/2021 03:00,12.28328,5.27304,13.36727042,0.48328,0.04304,0.485192745,11.8,5.23,12.9070872
28/02/2021 03:30,11.92216,5.26432,13.03268829,0.48216,0.03432,0.4833799,11.44,5.23,12.57881155
28/02/2021 04:00,11.54096,5.24832,12.67827356,0.48096,0.03832,0.482484139,11.06,5.21,12.22569834
28/02/2021 04:30,11.3664,5.29536,12.53937345,0.4964,0.03536,0.497657804,10.87,5.26,12.07578155
28/02/2021 05:00,11.11504,5.3316,12.32761424,0.50504,0.0416,0.506750394,10.61,5.29,11.85564001
28/02/2021 05:30,11.0712,5.34856,12.29546923,0.5012,0.03856,0.502681125,10.57,5.31,11.82882074
28/02/2021 06:00,11.15056,5.39568,12.38742713,0.50056,0.03568,0.501830027,10.65,5.36,11.92275555
28/02/2021 06:30,11.54272,5.43496,12.7582591,0.50272,0.03496,0.503934123,11.04,5.4,12.28989829
28/02/2021 07:00,11.95456,5.64544,13.22053318,0.50456,0.03544,0.505803111,11.45,5.61,12.7504745
28/02/2021 07:30,12.09248,5.68264,13.36115526,0.53248,0.02264,0.532961087,11.56,5.66,12.8712548
28/02/2021 08:00,11.74208,5.61168,13.01412291,0.77208,0.00168,0.772081828,10.97,5.61,12.32124182
28/02/2021 08:30,11.52632,5.58784,12.80937191,1.22632,-0.02216,1.226520203,10.3,5.61,11.72868705
28/02/2021 09:00,11.24584,5.6888,12.60283154,1.75584,-0.0612,1.756906243,9.49,5.75,11.09606236
28/02/2021 09:30,10.88016,5.71952,12.29189939,2.26016,-0.11048,2.262858603,8.62,5.83,10.40640668
28/02/2021 10:00,10.22696,5.80704,11.76063027,2.68696,-0.15296,2.691310239,7.54,5.96,9.611097752
28/02/2021 10:30,9.72576,5.85224,11.35073216,3.02576,-0.18776,3.031580016,6.7,6.04,9.020620821
28/02/2021 11:00,9.23728,5.83024,10.92332551,3.27728,-0.20976,3.28398591,5.96,6.04,8.485469934
28/02/2021 11:30,8.88832,5.90936,10.67346092,3.45832,-0.24064,3.466682107,5.43,6.15,8.204108727
28/02/2021 12:00,8.75136,5.9712,10.59441038,3.57136,-0.2588,3.580724744,5.18,6.23,8.102178719
28/02/2021 12:30,8.50928,5.97,10.39464988,3.62928,-0.26,3.638581223,4.88,6.23,7.913741214
28/02/2021 13:00,8.2776,5.97,10.20585919,3.6376,-0.26,3.646880004,4.64,6.23,7.768043512
28/02/2021 13:30,8.09592,5.91192,10.02470542,3.54592,-0.25808,3.555299415,4.55,6.17,7.666250713
28/02/2021 14:00,7.96224,6.36512,10.19372446,3.41224,-0.24488,3.421015643,4.55,6.61,8.024624602
28/02/2021 14:30,8.08616,6.63664,10.46092606,3.21616,-0.22336,3.223906766,4.87,6.86,8.412877035
28/02/2021 15:00,8.62312,7.40248,11.36463412,2.95312,-0.18752,2.959067672,5.67,7.59,9.474017099
28/02/2021 15:30,9.2844,7.29832,11.80955368,2.6044,-0.16168,2.609413686,6.68,7.46,10.01369063
28/02/2021 16:00,10.3148,7.2084,12.58396319,2.1548,-0.1216,2.158228348,8.16,7.33,10.96879665
28/02/2021 16:30,11.29632,7.04424,13.31270681,1.65632,-0.08576,1.65853873,9.64,7.13,11.99026689
28/02/2021 17:00,12.99312,7.06688,14.79060378,1.17312,-0.06312,1.174816866,11.82,7.13,13.80395958
28/02/2021 17:30,14.30848,6.57032,15.74489456,0.74848,-0.02968,0.74906823,13.56,6.6,15.08090183
28/02/2021 18:00,15.0588,5.74944,16.11904209,0.5988,-0.01056,0.598893107,14.46,5.76,15.5649992
28/02/2021 18:30,15.66312,5.708,16.67077059,0.59312,-0.012,0.59324138,15.07,5.72,16.11903533
28/02/2021 19:00,15.51456,5.6248,16.50272544,0.60456,-0.0152,0.604751051,14.91,5.64,15.9410696
28/02/2021 19:30,14.92248,5.48184,15.89751487,0.62248,-0.02816,0.623116631,14.3,5.51,15.32481974
28/02/2021 20:00,14.08856,5.42336,15.09636899,0.63856,-0.02664,0.639115454,13.45,5.45,14.51223622
28/02/2021 20:30,13.65656,5.41872,14.69231627,0.66656,-0.03128,0.667293543,12.99,5.45,14.08696561
28/02/2021 21:00,13.02744,5.34064,14.079653,0.69744,-0.04936,0.699184499,12.33,5.39,13.45663405
28/02/2021 21:30,12.27728,5.26048,13.35680553,0.73728,-0.07952,0.741555951,11.54,5.34,12.71562818
28/02/2021 22:00,11.75616,5.6448,13.04112974,0.77616,-0.0852,0.78082225,10.98,5.73,12.38520488
28/02/2021 22:30,11.3624,6.53936,13.10981933,0.7724,-0.08064,0.776598075,10.59,6.62,12.48889507
28/02/2021 23:00,10.72792,6.41816,12.50124175,0.79792,-0.08184,0.802106048,9.93,6.5,11.8682307
28/02/2021 23:30,10.31936,6.4212,12.15405283,0.79936,-0.0788,0.803234617,9.52,6.5,11.52737611
01/03/2021 00:00,10.15216,6.4968,12.05299809,0.77216,-0.0732,0.775621883,9.38,6.57,11.45204349
01/03/2021 00:30,11.22992,6.55568,13.00338585,0.72992,-0.06432,0.732748435,10.5,6.62,12.41267095
01/03/2021 01:00,12.75936,6.6668,14.39609287,0.66936,-0.0432,0.670752599,12.09,6.71,13.82722676
01/03/2021 01:30,13.17368,6.74536,14.80019345,0.64368,-0.04464,0.645226063,12.53,6.79,14.25149115
01/03/2021 02:00,12.99352,6.7488,14.64164825,0.63352,-0.0412,0.634858276,12.36,6.79,14.10225868
01/03/2021 02:30,12.89184,6.67856,14.51904619,0.67184,-0.05144,0.673806396,12.22,6.73,13.95067382
01/03/2021 03:00,12.67984,6.63712,14.31187284,0.67984,-0.05288,0.681893481,12,6.69,13.73885366
01/03/2021 03:30,12.23752,6.5984,13.90308521,0.70752,-0.0616,0.710196529,11.53,6.66,13.31527319
01/03/2021 04:00,11.86232,6.59448,13.57209646,0.69232,-0.06552,0.69541344,11.17,6.66,13.00478758
01/03/2021 04:30,11.61552,6.65192,13.38537801,0.66552,-0.05808,0.668049517,10.95,6.71,12.84237517
01/03/2021 05:00,11.458,6.6172,13.23151918,0.648,-0.0528,0.650147552,10.81,6.67,12.70216517
01/03/2021 05:30,11.49216,6.57712,13.24115739,0.65216,-0.05288,0.654300359,10.84,6.63,12.70678952
01/03/2021 06:00,11.84184,6.56488,13.53982363,0.69184,-0.06512,0.694897978,11.15,6.63,12.97225501
01/03/2021 06:30,12.16112,5.7308,13.44376838,0.69112,-0.0592,0.693650845,11.47,5.79,12.84854077
01/03/2021 07:00,12.67848,5.42352,13.78979421,0.67848,-0.04648,0.680070218,12,5.47,13.18790734
01/03/2021 07:30,13.12968,5.1264,14.09498045,0.71968,-0.0636,0.722484784,12.41,5.19,13.4515501
01/03/2021 08:00,12.87528,4.91264,13.78067004,1.00528,-0.10736,1.010996562,11.87,5.02,12.88787415
01/03/2021 08:30,12.26824,4.29664,12.99887795,1.35824,-0.11336,1.362962357,10.91,4.41,11.76759109
01/03/2021 09:00,11.59848,4.16544,12.32378305,1.85848,-0.14456,1.864093749,9.74,4.31,10.65099526
01/03/2021 09:30,11.11072,4.25376,11.8971666,2.34072,-0.16624,2.346615831,8.77,4.42,9.820860451
01/03/2021 10:00,10.31736,4.28968,11.17359709,2.76736,-0.22032,2.776116401,7.55,4.51,8.794464168
01/03/2021 10:30,9.63912,4.41624,10.60263223,3.10912,-0.24376,3.118660949,6.53,4.66,8.022250308
01/03/2021 11:00,8.9156,4.45048,9.964672377,3.3456,-0.24952,3.35489189,5.57,4.7,7.287996981
01/03/2021 11:30,8.38256,4.5948,9.559262482,3.54256,-0.2952,3.554838167,4.84,4.89,6.880239821
01/03/2021 12:00,7.9656,4.68944,9.243464225,3.6556,-0.30056,3.667935069,4.31,4.99,6.593648459
01/03/2021 12:30,7.786,4.68328,9.085973121,3.726,-0.30672,3.738603103,4.06,4.99,6.4330164
01/03/2021 13:00,7.50528,4.52872,8.765759107,3.70528,-0.28128,3.715941108,3.8,4.81,6.129934747
01/03/2021 13:30,7.42544,4.4404,8.651838611,3.62544,-0.2596,3.634722459,3.8,4.7,6.044005295
01/03/2021 14:00,7.4512,4.45368,8.680763041,3.4612,-0.24632,3.469953744,3.99,4.7,6.165233167
01/03/2021 14:30,7.66776,4.48552,8.883379598,3.20776,-0.21448,3.214922377,4.46,4.7,6.479320952
01/03/2021 15:00,8.07464,4.3972,9.19430144,2.87464,-0.1528,2.878698138,5.2,4.55,6.909594778
01/03/2021 15:30,8.52768,4.33816,9.567703924,2.49768,-0.11184,2.500182707,6.03,4.45,7.494224443
01/03/2021 16:00,9.1752,4.23112,10.10379491,2.0752,-0.08888,2.077102476,7.1,4.32,8.310980688
01/03/2021 16:30,9.96592,4.0656,10.76330176,1.57592,-0.0344,1.576295406,8.39,4.1,9.338206466
01/03/2021 17:00,11.27024,4.01992,11.96570376,1.11024,-8.00E-05,1.110240003,10.16,4.02,10.92639007
01/03/2021 17:30,13.03056,4.06816,13.65083952,0.76056,-0.00184,0.760562226,12.27,4.07,12.927405
01/03/2021 18:00,14.07432,3.89832,14.60422481,0.58432,-0.00168,0.584322415,13.49,3.9,14.04243925
01/03/2021 18:30,14.82416,4.05296,15.3682206,0.58416,0.00296,0.584167499,14.24,4.05,14.80473235
01/03/2021 19:00,14.9672,4.04872,15.50513494,0.6472,-0.00128,0.647201266,14.32,4.05,14.88169681
01/03/2021 19:30,14.57152,4.0012,15.11088338,0.64152,-0.0088,0.641580354,13.93,4.01,14.49568901
01/03/2021 20:00,13.63088,3.90072,14.17802899,0.66088,-0.02928,0.661528301,12.97,3.93,13.55233559
01/03/2021 20:30,13.23536,3.8404,13.78127086,0.66536,-0.0296,0.666018085,12.57,3.87,13.15225456
01/03/2021 21:00,12.86472,3.90744,13.44504028,0.69472,-0.02256,0.695086205,12.17,3.93,12.78881543
01/03/2021 21:30,12.6184,4.55136,13.41413048,0.6684,-0.01864,0.668659861,11.95,4.57,12.79403767
01/03/2021 22:00,12.14776,4.60296,12.99058558,0.64776,-0.00704,0.647798255,11.5,4.61,12.38959644
01/03/2021 22:30,11.60872,5.02432,12.64935459,0.65872,-0.01568,0.658906595,10.95,5.04,12.05421503
01/03/2021 23:00,10.88176,5.23248,12.07441707,0.67176,-0.00752,0.67180209,10.21,5.24,11.47613611
01/03/2021 23:30,10.33552,5.238,11.58704525,0.64552,-0.022,0.645894783,9.69,5.26,11.02559295
02/03/2021 00:00,10.28368,5.3248,11.58048226,0.63368,-0.0052,0.633701335,9.65,5.33,11.02412808
02/03/2021 00:30,11.3128,5.44136,12.55339964,0.6428,-0.00864,0.642858063,10.67,5.45,11.98129375
02/03/2021 01:00,12.6736,5.44976,13.79565225,0.6236,-0.00024,0.623600046,12.05,5.45,13.22516541
02/03/2021 01:30,13.09352,5.4112,14.16761629,0.64352,0.0212,0.64386911,12.45,5.39,13.5666724
02/03/2021 02:00,12.86496,5.38296,13.94573247,0.64496,-0.00704,0.644998421,12.22,5.39,13.35591629
02/03/2021 02:30,12.6288,5.32368,13.70504134,0.6388,-0.00632,0.638831263,11.99,5.33,13.12131853
02/03/2021 03:00,12.47768,5.3248,13.56635519,0.61768,-0.0052,0.617701888,11.86,5.33,13.00263435
02/03/2021 03:30,12.17008,5.31816,13.28132798,0.63008,-0.01184,0.630191234,11.54,5.33,12.71143186
02/03/2021 04:00,11.76136,5.246,12.87828036,0.63136,-0.014,0.631515201,11.13,5.26,12.31034118
02/03/2021 04:30,11.5916,5.25208,12.72593945,0.6316,-0.00792,0.631649655,10.96,5.26,12.15685815
02/03/2021 05:00,11.48216,5.3316,12.65961914,0.66216,-0.0184,0.662415599,10.82,5.35,12.07041424
02/03/2021 05:30,11.48352,5.34048,12.66459467,0.66352,-0.00952,0.663588292,10.82,5.35,12.07041424
02/03/2021 06:00,11.78848,5.34256,12.9426121,0.61848,-0.00744,0.618524748,11.17,5.35,12.38512818
02/03/2021 06:30,12.49456,5.42744,13.62244965,0.59456,-0.00256,0.594565511,11.9,5.43,13.08032492
02/03/2021 07:00,13.2904,5.65256,14.44251248,0.5604,0.00256,0.560405847,12.73,5.65,13.92750516
02/03/2021 07:30,13.21032,4.70464,14.0230593,0.59032,-0.01536,0.590519798,12.62,4.72,13.47378195
02/03/2021 08:00,12.83624,4.41736,13.57505531,0.80624,-0.02264,0.806557814,12.03,4.44,12.82320163
02/03/2021 08:30,12.8828,4.54944,13.66250124,1.2128,-0.04056,1.21347804,11.67,4.59,12.54021531
02/03/2021 09:00,12.51632,4.45696,13.28618677,1.67632,-0.06304,1.677504928,10.84,4.52,11.74461579
02/03/2021 09:30,11.54824,4.62904,12.44145725,2.13824,-0.09096,2.140173829,9.41,4.72,10.52741659
02/03/2021 10:00,10.8156,4.60232,11.75408664,2.5556,-0.13768,2.559305988,8.26,4.74,9.523402753
02/03/2021 10:30,10.40712,4.796,11.4590472,2.91712,-0.184,2.922917223,7.49,4.98,8.994470524
02/03/2021 11:00,9.70184,4.81624,10.83152192,3.16184,-0.20376,3.1683987,6.54,5.02,8.244513327
02/03/2021 11:30,8.8644,4.79864,10.0799074,3.3344,-0.22136,3.341739608,5.53,5.02,7.46868797
02/03/2021 12:00,8.5352,4.7308,9.75859148,3.3952,-0.2192,3.402268608,5.14,4.95,7.135972253
02/03/2021 12:30,8.53864,4.79696,9.793834708,3.42864,-0.20304,3.434646633,5.11,5,7.14927269
02/03/2021 13:00,8.29288,4.69808,9.531202148,3.41288,-0.21192,3.41945317,4.88,4.91,6.92260789
02/03/2021 13:30,7.93896,4.53168,9.141291457,3.30896,-0.20832,3.315511047,4.63,4.74,6.626047087
02/03/2021 14:00,7.74792,4.46792,8.943856744,3.11792,-0.18208,3.12323202,4.63,4.65,6.561966169
02/03/2021 14:30,7.82008,4.36144,8.954094599,2.88008,-0.16856,2.885008367,4.94,4.53,6.702574132
02/03/2021 15:00,8.13528,4.3996,9.248743744,2.56528,-0.1304,2.568592151,5.57,4.53,7.179540375
02/03/2021 15:30,8.87472,4.92304,10.14874268,2.19472,-0.08696,2.196442105,6.68,5.01,8.35
02/03/2021 16:00,9.53632,4.90488,10.72377018,1.77632,-0.04512,1.77689295,7.76,4.95,9.204352231
02/03/2021 16:30,10.58176,4.77424,11.60891951,1.29176,-0.00576,1.291772842,9.29,4.78,10.44760738
02/03/2021 17:00,11.98856,4.86056,12.93640655,0.86856,0.02056,0.868803308,11.12,4.84,12.12765435
02/03/2021 17:30,13.6204,4.82104,14.44845053,0.6204,0.03104,0.621176015,13,4.79,13.8543892
02/03/2021 18:00,14.51088,4.6532,15.23869773,0.50088,0.0432,0.502739509,14.01,4.61,14.74897285
02/03/2021 18:30,15.1252,4.1788,15.69184643,0.4552,0.0588,0.458982004,14.67,4.12,15.23756214
02/03/2021 19:00,15.2128,4.1076,15.7575906,0.4628,0.0576,0.466370668,14.75,4.05,15.29591449
02/03/2021 19:30,14.3692,4.1052,14.94411509,0.4692,0.0552,0.4724359,13.9,4.05,14.47800055
02/03/2021 20:00,13.25736,3.8804,13.81358383,0.47736,0.0604,0.48116601,12.78,3.82,13.33869559
02/03/2021 20:30,12.80216,3.824,13.36107319,0.49216,0.064,0.496303804,12.31,3.76,12.8714296
02/03/2021 21:00,12.33016,3.74736,12.8870304,0.49016,0.06736,0.494766809,11.84,3.68,12.39870961
02/03/2021 21:30,11.68912,3.72296,12.26767939,0.52912,0.04296,0.530861127,11.16,3.68,11.75108506
02/03/2021 22:00,11.06616,3.74544,11.68281721,0.51616,0.02544,0.516786551,10.55,3.72,11.18663935
02/03/2021 22:30,10.7428,4.35824,11.59318799,0.5028,0.03824,0.504252058,10.24,4.32,11.11395519
02/03/2021 23:00,10.47488,5.14376,11.66967771,0.55488,0.02376,0.555388469,9.92,5.12,11.16336867
02/03/2021 23:30,9.97176,5.16728,11.23106318,0.55176,0.00728,0.551808025,9.42,5.16,10.74067037
03/03/2021 00:00,10.03856,5.37192,11.3855264,0.49856,0.05192,0.501256182,9.54,5.32,10.9230948
03/03/2021 00:30,11.03168,5.42608,12.29391344,0.50168,0.05608,0.504804704,10.53,5.37,11.82022842
03/03/2021 01:00,12.51288,5.49624,13.66677797,0.50288,0.01624,0.503142159,12.01,5.48,13.20115525
03/03/2021 01:30,12.88824,5.43904,13.98892013,0.48824,0.00904,0.488323683,12.4,5.43,13.536798
03/03/2021 02:00,12.71992,5.33368,13.79291511,0.46992,0.06368,0.474215087,12.25,5.27,13.33549399
03/03/2021 02:30,12.64912,5.36728,13.74073984,0.46912,0.06728,0.473920007,12.18,5.3,13.28316227
03/03/2021 03:00,12.54888,5.35928,13.64537546,0.46888,0.05928,0.472612498,12.08,5.3,13.19152758
03/03/2021 03:30,12.18504,5.35584,13.31015484,0.47504,0.05584,0.478310681,11.71,5.3,12.85356371
03/03/2021 04:00,11.74128,5.36944,12.91079169,0.47128,0.06944,0.476368294,11.27,5.3,12.45403148
03/03/2021 04:30,11.52448,5.32848,12.69670581,0.47448,0.05848,0.478070268,11.05,5.27,12.24236088
03/03/2021 05:00,11.25624,5.28264,12.43419576,0.47624,0.05264,0.479140384,10.78,5.23,11.98170689
03/03/2021 05:30,11.34528,5.3816,12.55695014,0.45528,0.0716,0.46087573,10.89,5.31,12.11561802
03/03/2021 06:00,11.64472,5.45152,12.85762708,0.44472,0.07152,0.450434223,11.2,5.38,12.42515191
03/03/2021 06:30,12.29176,5.47592,13.45633917,0.44176,0.07592,0.448236259,11.85,5.4,13.02238457
03/03/2021 07:00,12.99368,5.65824,14.17220519,0.44368,0.07824,0.450525737,12.55,5.58,13.73458773
03/03/2021 07:30,13.04544,4.78784,13.89629147,0.43544,0.07784,0.442342694,12.61,4.71,13.46091379
03/03/2021 08:00,12.42376,3.70344,12.9639994,0.47376,0.07344,0.479418368,11.95,3.63,12.48917131
03/03/2021 08:30,12.31264,2.95544,12.66237455,0.50264,0.06544,0.506882001,11.81,2.89,12.15846207
03/03/2021 09:00,12.21888,2.88632,12.55515319,0.54888,0.07632,0.554160624,11.67,2.81,12.00354114
03/03/2021 09:30,12.0944,2.93544,12.44553411,0.6244,0.05544,0.626856406,11.47,2.88,11.82604329
03/03/2021 10:00,12.40112,2.8756,12.73015525,0.69112,0.0456,0.692622707,11.71,2.83,12.04711584
03/03/2021 10:30,12.51088,2.83872,12.82889121,0.61088,0.00872,0.610942234,11.9,2.83,12.23188048
03/03/2021 11:00,12.28952,2.74688,12.59276187,0.36952,0.00688,0.369584043,11.92,2.74,12.2308626
03/03/2021 11:30,12.2752,2.73864,12.57699026,0.3552,-0.00136,0.355202604,11.92,2.74,12.2308626
03/03/2021 12:00,12.27288,2.67304,12.56060215,0.40288,0.01304,0.403090977,11.87,2.66,12.16439477
03/03/2021 12:30,11.85952,2.53704,12.12785169,0.38952,0.00704,0.389583614,11.47,2.53,11.74571411
03/03/2021 13:00,10.9868,2.61088,11.29276178,0.6468,-0.02912,0.647455183,10.34,2.64,10.6717009
03/03/2021 13:30,10.49096,2.6404,10.81813079,0.84096,-0.0496,0.842421439,9.65,2.69,10.01791395
03/03/2021 14:00,9.84,2.70128,10.20404398,1.04,-0.05872,1.041656392,8.8,2.76,9.222667727
03/03/2021 14:30,10.1536,2.5492,10.46871595,0.9436,-0.0408,0.944481657,9.21,2.59,9.567246208
03/03/2021 15:00,10.14448,2.5544,10.46113922,0.83448,-0.0356,0.835239026,9.31,2.59,9.663550072
03/03/2021 15:30,10.50104,2.64056,10.82794524,0.80104,-0.02944,0.80158081,9.7,2.67,10.06076041
03/03/2021 16:00,10.90608,2.65344,11.22422936,0.62608,-0.01656,0.62629897,10.28,2.67,10.6210781
03/03/2021 16:30,12.1464,2.50704,12.40243051,0.6164,-0.02296,0.616827465,11.53,2.53,11.80431277
03/03/2021 17:00,13.3176,2.614,13.57171565,0.5376,-0.016,0.537838043,12.78,2.63,13.04780825
03/03/2021 17:30,13.98736,2.72024,14.24941913,0.50736,-0.00976,0.507453867,13.48,2.73,13.75366497
03/03/2021 18:00,14.51912,2.67544,14.76356409,0.49912,0.01544,0.499358757,14.02,2.66,14.27010862
03/03/2021 18:30,14.9052,2.67592,15.14349811,0.4852,0.01592,0.485461107,14.42,2.66,14.66328749
03/03/2021 19:00,14.78936,2.65368,15.02555113,0.46936,0.03368,0.470566841,14.32,2.62,14.55770586
03/03/2021 19:30,14.15928,2.54552,14.38627409,0.45928,0.01552,0.459542151,13.7,2.53,13.93165101
03/03/2021 20:00,13.0604,2.41072,13.28102478,0.4304,0.01072,0.430533481,12.63,2.4,12.85600638
03/03/2021 20:30,12.66072,2.44616,12.89486447,0.43072,0.01616,0.431023043,12.23,2.43,12.46907374
03/03/2021 21:00,12.35256,2.7984,12.66557465,0.44256,0.0284,0.443470307,11.91,2.77,12.22787798
03/03/2021 21:30,11.82464,3.10824,12.22633498,0.44464,0.02824,0.445535888,11.38,3.08,11.78943595
03/03/2021 22:00,11.2564,3.37064,11.75022361,0.4564,0.01064,0.456524008,10.8,3.36,11.3105968
03/03/2021 22:30,10.74344,3.72992,11.3725022,0.48344,0.00992,0.483541767,10.26,3.72,10.91356954
03/03/2021 23:00,10.2108,3.7704,10.88468432,0.5008,-0.0096,0.500892004,9.71,3.78,10.41981286
03/03/2021 23:30,10.17728,4.88584,11.28930736,0.51728,-0.01416,0.517473771,9.66,4.9,10.83169423
04/03/2021 00:00,10.2124,5.11576,11.42208887,0.5224,-0.02424,0.52296208,9.69,5.14,10.96885135
04/03/2021 00:30,11.19224,5.27024,12.37100101,0.53224,-0.02976,0.53307136,10.66,5.3,11.90485615
04/03/2021 01:00,12.64536,5.2568,13.69449071,0.54536,-0.0232,0.545853249,12.1,5.28,13.20183321
04/03/2021 01:30,12.87072,5.20984,13.88516713,0.51072,-0.02016,0.51111774,12.36,5.23,13.42097239
04/03/2021 02:00,12.57632,5.20736,13.61177516,0.50632,-0.02264,0.506825919,12.07,5.23,13.1543833
04/03/2021 02:30,12.34712,5.2012,13.39790483,0.49712,-0.0288,0.497953546,11.85,5.23,12.95281437
04/03/2021 03:00,12.25704,5.19568,13.31278033,0.52704,-0.03432,0.52815625,11.73,5.23,12.84312267
04/03/2021 03:30,11.73784,5.11144,12.8024883,0.52784,-0.03856,0.529246577,11.21,5.15,12.33639331
04/03/2021 04:00,11.36232,5.1132,12.45982063,0.50232,-0.0368,0.503666182,10.86,5.15,12.01923874
04/03/2021 04:30,11.12944,5.06968,12.22972158,0.48944,-0.04032,0.49109797,10.64,5.11,11.80346136
04/03/2021 05:00,10.99832,5.09632,12.12169627,0.48832,-0.03368,0.489480096,10.51,5.13,11.69516994
04/03/2021 05:30,11.0488,5.09608,12.16741603,0.4988,-0.03392,0.499952004,10.55,5.13,11.73112953
04/03/2021 06:00,11.37248,5.2468,12.52446452,0.48248,-0.0332,0.483620916,10.89,5.28,12.10249974
04/03/2021 06:30,12.0756,5.3244,13.19732362,0.4656,-0.0156,0.465861267,11.61,5.34,12.77919012
04/03/2021 07:00,12.79632,5.48976,13.9241973,0.44632,-0.00024,0.446320065,12.35,5.49,13.51527284
04/03/2021 07:30,12.9056,4.87408,13.79533136,0.4456,0.02408,0.446250161,12.46,4.85,13.37064322
04/03/2021 08:00,12.57392,4.17928,13.25027719,0.46392,-0.00072,0.463920559,12.11,4.18,12.81110846
04/03/2021 08:30,12.73448,3.33896,13.1649396,0.51448,0.00896,0.514558016,12.22,3.33,12.66559513
04/03/2021 09:00,12.91176,3.27088,13.3196172,0.59176,0.00088,0.591760654,12.32,3.27,12.74657993
04/03/2021 09:30,12.98352,3.30496,13.3975577,0.66352,-0.00504,0.663539141,12.32,3.31,12.75690009
04/03/2021 10:00,12.53664,3.18776,12.93557715,0.72664,-0.01224,0.726743082,11.81,3.2,12.23585306
04/03/2021 10:30,9.4436,1.87288,9.627526186,0.8136,-0.00712,0.813631154,8.63,1.88,8.83240058
04/03/2021 11:00,9.30424,1.8728,9.49085148,0.94424,-0.0072,0.94426745,8.36,1.88,8.568780543
04/03/2021 11:30,9.14008,1.796,9.314863306,0.97008,-0.024,0.970376837,8.17,1.82,8.370262839
04/03/2021 12:00,9.2024,1.73136,9.363854613,1.0024,-0.03864,1.003144461,8.2,1.77,8.388855703
04/03/2021 12:30,10.59872,2.31296,10.84816342,1.05872,-0.04704,1.059764502,9.54,2.36,9.827573454
04/03/2021 13:00,11.48816,2.60816,11.78050588,0.98816,-0.02184,0.988401321,10.5,2.63,10.82436603
04/03/2021 13:30,11.45016,2.52832,11.72597826,0.95016,-0.01168,0.950231786,10.5,2.54,10.80285148
04/03/2021 14:00,11.2938,2.5058,11.5684464,0.8608,-0.0072,0.860830111,10.433,2.513,10.73138658
04/03/2021 14:30,11.26968,2.50832,11.54544744,0.79968,-0.00168,0.799681765,10.47,2.51,10.76666151
04/03/2021 15:00,11.09336,2.4372,11.35793027,0.71336,0.0072,0.713396334,10.38,2.43,10.66064257
04/03/2021 15:30,11.42256,2.4108,11.6741952,0.68256,0.0008,0.682560469,10.74,2.41,11.007075
04/03/2021 16:00,11.53072,2.47976,11.79435091,0.67072,-0.03024,0.671401352,10.86,2.51,11.14628638
04/03/2021 16:30,11.8776,2.57016,12.15249374,0.6476,-0.02984,0.648287117,11.23,2.6,11.52705079
04/03/2021 17:00,12.6208,2.63456,12.89284682,0.6308,-0.03544,0.631794772,11.99,2.67,12.28368837
04/03/2021 17:30,13.48208,2.67184,13.74427918,0.59208,-0.02816,0.592749283,12.89,2.7,13.16974183
04/03/2021 18:00,14.17408,2.5824,14.40740551,0.56408,-0.0276,0.56475482,13.61,2.61,13.8580013
04/03/2021 18:30,14.64768,2.47504,14.85531394,0.51768,-0.02496,0.518281375,14.13,2.5,14.34945644
04/03/2021 19:00,14.53032,2.43832,14.7334858,0.51032,-0.02168,0.51078031,14.02,2.46,14.23418421
04/03/2021 19:30,13.95392,2.32824,14.14682243,0.51392,-0.02176,0.514380466,13.44,2.35,13.6439034
04/03/2021 20:00,12.82848,2.28872,13.03104517,0.50848,-0.01128,0.508605101,12.32,2.3,12.53285283
04/03/2021 20:30,12.25624,2.22544,12.4566449,0.44624,-0.00456,0.446263298,11.81,2.23,12.01869377
04/03/2021 21:00,12.0052,2.41432,12.24556116,0.4052,0.01432,0.40545296,11.6,2.4,11.84567432
04/03/2021 21:30,11.86992,3.00824,12.24518308,0.36992,0.04824,0.373052146,11.5,2.96,11.87483053
04/03/2021 22:00,11.5408,3.64888,12.10389978,0.3508,0.03888,0.352948005,11.19,3.61,11.75789947
04/03/2021 22:30,10.85576,4.01848,11.57565146,0.36576,0.03848,0.367778586,10.49,3.98,11.21964794
04/03/2021 23:00,10.3948,4.21448,11.21667102,0.3948,0.00448,0.394825418,10,4.21,10.85007373
04/03/2021 23:30,10.07728,4.72056,11.12812917,0.40728,0.00056,0.407280385,9.67,4.72,10.76045073
05/03/2021 00:00,10.1184,5.06624,11.31586525,0.4084,-0.00376,0.408417308,9.71,5.07,10.95394906
05/03/2021 00:30,11.11568,5.09928,12.22951342,0.40568,-0.01072,0.405821612,10.71,5.11,11.86660019
05/03/2021 01:00,12.81056,5.15168,13.80761581,0.44056,-0.01832,0.44094074,12.37,5.17,13.40693104
05/03/2021 01:30,13.0076,5.30024,14.04600305,0.4776,-0.01976,0.478008596,12.53,5.32,13.61261547
05/03/2021 02:00,12.73856,5.3468,13.81517937,0.51856,-0.0332,0.519621702,12.22,5.38,13.35188376
05/03/2021 02:30,12.53248,5.32928,13.6185271,0.57248,-0.05072,0.574722428,11.96,5.38,13.11434329
05/03/2021 03:00,12.44696,5.37216,13.55680332,0.59696,-0.05784,0.59975554,11.85,5.43,13.03485328
05/03/2021 03:30,12.134,5.388,13.27646414,0.614,-0.082,0.61945137,11.52,5.47,12.75269775
05/03/2021 04:00,11.73608,5.40736,12.92188515,0.62608,-0.09264,0.632896781,11.11,5.5,12.39685847
05/03/2021 04:30,11.54752,5.45176,12.76976528,0.60752,-0.08824,0.613894818,10.94,5.54,12.26275662
05/03/2021 05:00,11.47568,5.66128,12.79614484,0.56568,-0.07872,0.571131071,10.91,5.74,12.32784247
05/03/2021 05:30,11.49472,5.992,12.96274091,0.53472,-0.048,0.536870076,10.96,6.04,12.51412002
05/03/2021 06:00,11.52744,5.43504,12.74447067,0.48744,-0.03496,0.488692086,11.04,5.47,12.32081572
05/03/2021 06:30,12.12752,5.13256,13.16889948,0.49752,-0.03744,0.498926752,11.63,5.17,12.72736422
05/03/2021 07:00,12.33952,4.262,13.05482278,0.46952,-0.028,0.470354154,11.87,4.29,12.62145
05/03/2021 07:30,12.5,3.76544,13.05482816,0.5,-0.03456,0.50119297,12,3.8,12.58729518
05/03/2021 08:00,12.31704,3.45528,12.79251477,0.66704,-0.04472,0.668537389,11.65,3.5,12.16439477
05/03/2021 08:30,12.2224,3.40488,12.68780003,0.9124,-0.06512,0.914720927,11.31,3.47,11.83034235
05/03/2021 09:00,12.05216,3.4028,12.52332258,1.23216,-0.0872,1.23524172,10.82,3.49,11.36892695
05/03/2021 09:30,11.93136,3.32224,12.38525858,1.47136,-0.10776,1.475300806,10.46,3.43,11.0080198
05/03/2021 10:00,11.57016,3.28128,12.02644589,1.77016,-0.11872,1.774136653,9.8,3.4,10.37304198
05/03/2021 10:30,11.23344,3.2488,11.69379646,2.07344,-0.1512,2.078945616,9.16,3.4,9.770649927
05/03/2021 11:00,10.5028,3.32272,11.01586474,2.7028,-0.20728,2.710736586,7.8,3.53,8.561594478
05/03/2021 11:30,9.3276,3.5248,9.971375873,3.3376,-0.2752,3.348926515,5.99,3.8,7.093666189
05/03/2021 12:00,8.65224,3.75616,9.432390734,3.52224,-0.27384,3.532868942,5.13,4.03,6.523633957
05/03/2021 12:30,9.5032,3.40528,10.09488693,3.3032,-0.23472,3.311528909,6.2,3.64,7.189547969
05/03/2021 13:00,8.67528,3.46072,9.340078479,3.37528,-0.23928,3.383750877,5.3,3.7,6.463745044
05/03/2021 13:30,9.40456,3.83936,10.15807236,3.04456,-0.17064,3.049338224,6.36,4.01,7.518623544
05/03/2021 14:00,8.49856,4.19152,9.475988707,3.24856,-0.23848,3.257301764,5.25,4.43,6.869308553
05/03/2021 14:30,8.2092,4.1428,9.195311658,3.0792,-0.1972,3.08550814,5.13,4.34,6.719560998
05/03/2021 15:00,7.96112,4.17416,8.989051305,2.89112,-0.21584,2.899165701,5.07,4.39,6.706489395
05/03/2021 15:30,8.76704,4.07576,9.668133736,2.58704,-0.16424,2.592248202,6.18,4.24,7.494664769
05/03/2021 16:00,9.17424,4.08672,10.04330423,2.16424,-0.12328,2.16774831,7.01,4.21,8.177053259
05/03/2021 16:30,10.05848,4.08216,10.85527753,1.71848,-0.08784,1.720723504,8.34,4.17,9.324403466
05/03/2021 17:00,11.47472,4.10216,12.18593106,1.17472,-0.01784,1.174855457,10.3,4.12,11.0934395
05/03/2021 17:30,12.76408,3.97632,13.3691009,0.69408,-0.01368,0.6942148,12.07,3.99,12.71239553
05/03/2021 18:00,13.92144,3.88712,14.4539335,0.42144,0.01712,0.421787586,13.5,3.87,14.0437495
05/03/2021 18:30,14.72784,3.96104,15.25120025,0.38784,0.02104,0.388410282,14.34,3.94,14.87142226
05/03/2021 19:00,15.00576,3.91984,15.50928686,0.39576,0.01984,0.396256991,14.61,3.9,15.1215773
05/03/2021 19:30,14.51456,3.8288,15.01106796,0.39456,0.0188,0.395007637,14.12,3.81,14.62499573
05/03/2021 20:00,13.77072,3.65016,14.24627661,0.40072,0.01016,0.400848779,13.37,3.64,13.85664101
05/03/2021 20:30,13.31264,3.57472,13.78423037,0.41264,-0.00528,0.412673779,12.9,3.58,13.38754645
05/03/2021 21:00,12.55816,3.74632,13.1050485,0.40816,-0.01368,0.408389187,12.15,3.76,12.71849441
05/03/2021 21:30,11.98832,3.69248,12.54409124,0.38832,-0.01752,0.388715028,11.6,3.71,12.1788382
05/03/2021 22:00,11.55376,3.74424,12.14531611,0.36376,-0.00576,0.363805601,11.19,3.75,11.80163548
05/03/2021 22:30,11.20032,4.2028,11.96288828,0.37032,0.0028,0.370330585,10.83,4.2,11.61588998
05/03/2021 23:00,10.84848,4.88896,11.89922049,0.37848,0.00896,0.378586043,10.47,4.88,11.55141983
05/03/2021 23:30,10.38232,4.94616,11.50030727,0.38232,0.01616,0.382661375,10,4.93,11.14921073
06/03/2021 00:00,10.42576,5.01384,11.56871052,0.37576,0.01384,0.376014791,10.05,5,11.22508352
06/03/2021 00:30,11.37624,5.10672,12.46986069,0.34624,0.03672,0.3481817,11.03,5.07,12.13943162
06/03/2021 01:00,12.74848,5.18128,13.76115565,0.35848,0.03128,0.359842116,12.39,5.15,13.41769727
06/03/2021 01:30,13.26416,5.27592,14.2749176,0.35416,0.02592,0.35510724,12.91,5.25,13.93666388
06/03/2021 02:00,13.0368,5.25288,14.05528024,0.3368,0.03288,0.338401144,12.7,5.22,13.73092859
06/03/2021 02:30,12.8348,5.19032,13.84454812,0.3348,0.01032,0.334959016,12.5,5.18,13.53079451
06/03/2021 03:00,12.83048,5.18584,13.83886388,0.33048,0.02584,0.331488666,12.5,5.16,13.52315052
06/03/2021 03:30,12.37192,5.16112,13.4052812,0.32192,0.04112,0.324535577,12.05,5.12,13.0926277
06/03/2021 04:00,11.99584,5.13872,13.05015787,0.30584,0.05872,0.311425985,11.69,5.08,12.74607783
06/03/2021 04:30,11.76896,5.16936,12.85420952,0.29896,0.05936,0.304796147,11.47,5.11,12.55679099
06/03/2021 05:00,11.52944,5.1728,12.63668653,0.28944,0.0628,0.296174532,11.24,5.11,12.34705228
06/03/2021 05:30,11.45768,5.17232,12.57105108,0.28768,0.06232,0.29435279,11.17,5.11,12.28336273
06/03/2021 06:00,11.6184,5.22232,12.73812564,0.2884,0.06232,0.295056507,11.33,5.16,12.44967871
06/03/2021 06:30,12.10584,5.34712,13.2341624,0.28584,0.06712,0.293614714,11.82,5.28,12.94568654
06/03/2021 07:00,12.49016,5.49104,13.6438857,0.29016,0.06104,0.296510889,12.2,5.43,13.35383466
06/03/2021 07:30,12.6324,5.55344,13.79921105,0.3524,0.04344,0.355067309,12.28,5.51,13.45951336
06/03/2021 08:00,12.44248,5.5356,13.61830297,0.65248,0.0256,0.652982014,11.79,5.51,13.01400015
06/03/2021 08:30,12.04416,5.52208,13.24972293,0.98416,-0.00792,0.984191867,11.06,5.53,12.36545592
06/03/2021 09:00,11.14864,4.92856,12.18945764,1.44864,-0.02144,1.448798648,9.7,4.95,10.89001837
06/03/2021 09:30,10.75336,4.54448,11.67420446,1.77336,-0.02552,1.773543617,8.98,4.57,10.07597638
06/03/2021 10:00,9.58256,4.70504,10.67533876,2.00256,-0.12496,2.006454972,7.58,4.83,8.988064308
06/03/2021 10:30,9.04064,4.77688,10.22505521,2.36064,-0.16312,2.366269077,6.68,4.94,8.308188732
06/03/2021 11:00,8.52072,4.81304,9.786113803,2.51072,-0.19696,2.518433672,6.01,5.01,7.824333837
06/03/2021 11:30,8.5072,5.18392,9.962202488,2.6272,-0.22608,2.636909556,5.88,5.41,7.990150186
06/03/2021 12:00,8.80744,4.92592,10.09136696,2.89744,-0.19408,2.903932782,5.91,5.12,7.819366982
06/03/2021 12:30,8.30168,4.84896,9.614068021,3.06168,-0.19104,3.067634382,5.24,5.04,7.270433275
06/03/2021 13:00,8.31448,4.9048,9.653374576,3.29448,-0.2352,3.302865046,5.02,5.14,7.184705979
06/03/2021 13:30,8.28344,4.8876,9.617900602,3.30344,-0.2124,3.310261258,4.98,5.1,7.128141413
06/03/2021 14:00,7.7984,4.73216,9.121862794,3.2784,-0.20784,3.284981587,4.52,4.94,6.695819591
06/03/2021 14:30,8.19696,4.5312,9.365998435,2.86696,-0.1288,2.869851753,5.33,4.66,7.079865818
06/03/2021 15:00,8.0084,4.564,9.217622609,2.6384,-0.126,2.641406928,5.37,4.69,7.129726502
06/03/2021 15:30,8.79808,5.18792,10.21375179,2.49808,-0.10208,2.500164797,6.3,5.29,8.226426928
06/03/2021 16:00,9.11072,5.40216,10.59190972,2.21072,-0.10784,2.213348681,6.9,5.51,8.83006795
06/03/2021 16:30,10.06736,5.35016,11.40069951,1.71736,-0.05984,1.718402222,8.35,5.41,9.949401992
06/03/2021 17:00,11.49568,5.34624,12.67804957,1.20568,-0.02376,1.205914093,10.29,5.37,11.60693758
06/03/2021 17:30,12.9976,4.48904,13.75096673,0.7176,0.00904,0.717656939,12.28,4.48,13.07167931
06/03/2021 18:00,14.33136,4.45968,15.00921801,0.40136,0.03968,0.403316689,13.93,4.42,14.61442096
06/03/2021 18:30,15.03128,4.10856,15.58267126,0.30128,0.06856,0.308982381,14.73,4.04,15.27398114
06/03/2021 19:00,15.14696,3.83368,15.62457998,0.30696,0.07368,0.315678925,14.84,3.76,15.3089255
06/03/2021 19:30,14.70096,3.77136,15.17700172,0.30096,0.07136,0.309304334,14.4,3.7,14.86775033
06/03/2021 20:00,14.18976,3.77448,14.68318726,0.29976,0.07448,0.308874292,13.89,3.7,14.37435564
06/03/2021 20:30,13.69632,3.71256,14.19057022,0.29632,0.07256,0.305074574,13.4,3.64,13.88558965
06/03/2021 21:00,12.932,3.6936,13.4491377,0.302,0.0736,0.310839122,12.63,3.62,13.13854254
06/03/2021 21:30,12.20752,3.69176,12.75353427,0.30752,0.07176,0.315781646,11.9,3.62,12.43842434
06/03/2021 22:00,11.75632,3.61688,12.30011711,0.31632,0.06688,0.32331297,11.44,3.55,11.97815094
06/03/2021 22:30,11.14912,3.55616,11.70252754,0.31912,0.06616,0.325905999,10.83,3.49,11.37844453
06/03/2021 23:00,10.55576,3.49504,11.11932434,0.31576,0.06504,0.322388863,10.24,3.43,10.79918978
06/03/2021 23:30,10.23656,3.80856,10.92210098,0.30656,0.06856,0.314132945,9.93,3.74,10.61096131
07/03/2021 00:00,10.38384,4.14872,11.18195022,0.30384,0.06872,0.31151434,10.08,4.08,10.87441033
07/03/2021 00:30,11.30872,4.20688,12.06586041,0.29872,0.06688,0.306115293,11.01,4.14,11.76264001
07/03/2021 01:00,12.68672,4.326,13.40399718,0.29672,0.066,0.303971641,12.39,4.26,13.10189681
07/03/2021 01:30,13.11448,4.43496,13.84407656,0.29448,0.06496,0.301559732,12.82,4.37,13.54434568
07/03/2021 02:00,12.81648,4.436,13.56245758,0.29648,0.066,0.303737371,12.52,4.37,13.26074281
07/03/2021 02:30,12.66568,4.43824,13.42078329,0.29568,0.06824,0.303452402,12.37,4.37,13.11921492
07/03/2021 03:00,12.55128,4.43752,13.3126336,0.29128,0.06752,0.299003326,12.26,4.37,13.01554839
07/03/2021 03:30,12.0904,4.35792,12.85181851,0.2904,0.06792,0.298236964,11.8,4.29,12.55564017
07/03/2021 04:00,11.6192,4.28952,12.38570912,0.2892,0.06952,0.297438515,11.33,4.22,12.09038047
07/03/2021 04:30,11.35584,4.29008,12.13918813,0.28584,0.07008,0.294305474,11.07,4.22,11.84707981
07/03/2021 05:00,11.15856,4.2604,11.94422327,0.28856,0.0704,0.297023625,10.87,4.19,11.64959227
07/03/2021 05:30,11.11904,4.32064,11.92899747,0.28904,0.07064,0.297546855,10.83,4.25,11.63406206
07/03/2021 06:00,11.26376,4.456,12.11314267,0.29376,0.066,0.301082941,10.97,4.39,11.81579451
07/03/2021 06:30,11.65408,4.5468,12.50963512,0.29408,0.0668,0.301571362,11.36,4.48,12.21147002
07/03/2021 07:00,12.04512,4.68768,12.9251406,0.29512,0.06768,0.302781104,11.75,4.62,12.62564454
07/03/2021 07:30,12.17616,4.71712,13.05795135,0.34616,0.04712,0.349352315,11.83,4.67,12.71840399
07/03/2021 08:00,11.81072,4.64632,12.69178461,0.44072,0.03632,0.442214044,11.37,4.61,12.26902604
07/03/2021 08:30,11.9768,4.58264,12.82358482,0.5468,0.03264,0.54777332,11.43,4.55,12.30233311
07/03/2021 09:00,12.24432,4.48728,13.04066923,0.60432,0.02728,0.604935419,11.64,4.46,12.46519956
07/03/2021 09:30,12.4224,4.38632,13.17405879,0.6224,0.02632,0.62295626,11.8,4.36,12.57972973
07/03/2021 10:00,12.49848,4.22456,13.19313873,0.69848,0.02456,0.698911657,11.8,4.2,12.52517465
07/03/2021 10:30,12.3888,3.85936,12.9760173,0.7988,0.01936,0.799034573,11.59,3.84,12.20957411
07/03/2021 11:00,12.05312,3.71568,12.61284978,0.88312,0.01568,0.88325919,11.17,3.7,11.76685599
07/03/2021 11:30,12.01624,3.74312,12.58574476,0.98624,0.00312,0.986244935,11.03,3.74,11.6468236
07/03/2021 12:00,12.18056,3.79176,12.75709551,1.04056,0.00176,1.040561488,11.14,3.79,11.76705996
07/03/2021 12:30,12.54872,3.8484,13.1255688,1.20872,-0.0116,1.208775661,11.34,3.86,11.9789482
07/03/2021 13:00,12.6092,3.83256,13.17878753,1.1792,0.01256,1.179266888,11.43,3.82,12.0514439
07/03/2021 13:30,12.27192,3.85576,12.86339402,0.99192,0.00576,0.991936724,11.28,3.85,11.91893032
07/03/2021 14:00,11.87872,3.78856,12.4682467,0.91872,0.00856,0.918759877,10.96,3.78,11.59353268
07/03/2021 14:30,11.65896,3.79344,12.26056831,0.89896,0.01344,0.899060462,10.76,3.78,11.40464818
07/03/2021 15:00,11.07072,4.26816,11.86499183,1.00072,0.02816,1.001116129,10.07,4.24,10.92622991
07/03/2021 15:30,11.5676,4.93488,12.57626377,0.9276,-0.00512,0.92761413,10.64,4.94,11.73086527
07/03/2021 16:00,11.84008,5.24768,12.9508934,1.05008,-0.02232,1.050317185,10.79,5.27,12.00820553
07/03/2021 16:30,13.05632,5.36568,14.11587807,0.96632,0.00568,0.966336693,12.09,5.36,13.22488941
07/03/2021 17:00,14.07624,5.43592,15.08939226,0.71624,0.01592,0.716416907,13.36,5.42,14.41755874
07/03/2021 17:30,15.02096,5.43416,15.97370759,0.52096,0.01416,0.521152403,14.5,5.42,15.4798708
07/03/2021 18:00,15.4124,5.44776,16.34687012,0.3824,0.02776,0.383406283,15.03,5.42,15.97739966
07/03/2021 18:30,15.86352,4.92488,16.61040968,0.33352,0.04488,0.336526083,15.53,4.88,16.27867624
07/03/2021 19:00,15.83464,4.6516,16.50373311,0.30464,0.0516,0.308979109,15.53,4.6,16.19694107
07/03/2021 19:30,15.3812,4.58432,16.04983811,0.3112,0.05432,0.315905211,15.07,4.53,15.7361304
07/03/2021 20:00,14.71272,4.4484,15.37050397,0.31272,0.0584,0.318126325,14.4,4.39,15.05430503
07/03/2021 20:30,14.398,4.43976,15.06697955,0.308,0.04976,0.311993682,14.09,4.39,14.75805543
07/03/2021 21:00,13.75448,4.43624,14.45219518,0.32448,0.04624,0.327758155,13.43,4.39,14.12929581
07/03/2021 21:30,12.75456,4.47944,13.5182907,0.33456,0.03944,0.336876694,12.42,4.44,13.18976876
07/03/2021 22:00,11.9224,4.32152,12.68144932,0.3724,0.02152,0.373021273,11.55,4.3,12.32446753
07/03/2021 22:30,11.21256,4.18968,11.96975022,0.38256,-0.00032,0.382560134,10.83,4.19,11.61227798
07/03/2021 23:00,10.62704,4.23392,11.4394081,0.37704,0.00392,0.377060377,10.25,4.23,11.0885256
07/03/2021 23:30,10.21024,4.29616,11.07727365,0.37024,0.00616,0.370291241,9.84,4.29,10.73450977
08/03/2021 00:00,10.46096,4.96728,11.58039527,0.38096,0.00728,0.381029553,10.08,4.96,11.2342334
08/03/2021 00:30,11.40504,4.97096,12.44127729,0.36504,0.01096,0.365204495,11.04,4.96,12.10302442
08/03/2021 01:00,12.70104,4.57296,13.49919924,0.35104,0.02296,0.351790056,12.35,4.55,13.16149688
08/03/2021 01:30,12.96752,4.27752,13.65480693,0.33752,0.02752,0.338640076,12.63,4.25,13.32589209
08/03/2021 02:00,12.72864,4.29304,13.43311091,0.31864,0.04304,0.321533655,12.41,4.25,13.11756837
