Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
08/03/2021 02:30,12.59976,4.2644,13.30184421,0.30976,0.0444,0.312925898,12.29,4.22,12.99432568
08/03/2021 03:00,12.59224,4.31768,13.31190703,0.30224,0.06768,0.309725039,12.29,4.25,13.00409935
08/03/2021 03:30,12.2128,4.28552,12.94288088,0.2928,0.06552,0.300041181,11.92,4.22,12.64495156
08/03/2021 04:00,11.82104,4.2184,12.55117067,0.29104,0.0684,0.298969633,11.53,4.15,12.25411768
08/03/2021 04:30,11.58856,4.18056,12.31956999,0.28856,0.07056,0.297061588,11.3,4.11,12.02422971
08/03/2021 05:00,11.4808,4.18248,12.21891597,0.2908,0.07248,0.299696497,11.19,4.11,11.92091439
08/03/2021 05:30,11.43944,4.20192,12.18675179,0.28944,0.07192,0.298241513,11.15,4.13,11.89030698
08/03/2021 06:00,11.59,4.20368,12.32878849,0.29,0.07368,0.29921354,11.3,4.13,12.03108058
08/03/2021 06:30,12.15568,3.94008,12.77829357,0.28568,0.07008,0.294150079,11.87,3.87,12.48494293
08/03/2021 07:00,12.83224,4.08768,13.46757258,0.29224,0.06768,0.299974666,12.54,4.02,13.16859901
08/03/2021 07:30,13.16416,4.08056,13.78209267,0.46416,0.04056,0.465928771,12.7,4.04,13.32710021
08/03/2021 08:00,12.89632,4.30296,13.5952394,0.78632,0.02296,0.786655137,12.11,4.28,12.84408424
08/03/2021 08:30,13.00896,4.27824,13.6943922,1.17896,-0.00176,1.178961314,11.83,4.28,12.58043322
08/03/2021 09:00,11.95248,4.43576,12.74902918,1.71248,-0.06424,1.713684489,10.24,4.5,11.18515087
08/03/2021 09:30,11.62424,4.53616,12.47796871,2.08424,-0.09384,2.086351438,9.54,4.63,10.60417371
08/03/2021 10:00,11.43608,4.50128,12.29005482,2.13608,-0.08872,2.137921655,9.3,4.59,10.37102213
08/03/2021 10:30,10.47328,4.42088,11.36810336,2.39328,-0.10912,2.395766335,8.08,4.53,9.263222981
08/03/2021 11:00,9.16512,4.68576,10.29348199,3.09512,-0.21424,3.102525841,6.07,4.9,7.80095507
08/03/2021 11:30,8.22464,4.63576,9.441132025,3.23464,-0.22424,3.242403354,4.99,4.86,6.965608373
08/03/2021 12:00,8.49456,4.69536,9.705872198,3.36456,-0.23464,3.372731819,5.13,4.93,7.114899859
08/03/2021 12:30,8.86544,4.58552,9.981133205,3.37544,-0.25448,3.385019241,5.49,4.84,7.318859201
08/03/2021 13:00,7.94672,4.67696,9.220862953,3.56672,-0.28304,3.577932811,4.38,4.96,6.617099062
08/03/2021 13:30,7.81168,5.19104,9.3791919,3.50168,-0.27896,3.512774047,4.31,5.47,6.963978748
08/03/2021 14:00,7.80296,5.21656,9.386089867,3.32296,-0.28344,3.335026446,4.48,5.5,7.093687335
08/03/2021 14:30,7.75288,5.10056,9.280240331,2.89288,-0.22944,2.901964405,4.86,5.33,7.2130784
08/03/2021 15:00,7.68528,4.98888,9.162557085,2.63528,-0.19112,2.642201267,5.05,5.18,7.23428642
08/03/2021 15:30,8.59928,5.15896,10.0280848,2.45928,-0.17104,2.465220639,6.14,5.33,8.130713376
08/03/2021 16:00,10.41616,5.33872,11.70462816,1.80616,-0.10128,1.808997397,8.61,5.44,10.18458148
08/03/2021 16:30,10.9532,5.28408,12.16117148,1.4132,-0.07592,1.41523782,9.54,5.36,10.94263222
08/03/2021 17:00,12.33488,5.2448,13.40362606,0.96488,-0.0452,0.965938121,11.37,5.29,12.5403748
08/03/2021 17:30,13.70744,5.23344,14.67251872,0.61744,-0.01656,0.617662033,13.09,5.25,14.10356692
08/03/2021 18:00,14.60288,5.05688,15.45367722,0.37288,-0.00312,0.372893053,14.23,5.06,15.10286397
08/03/2021 18:30,14.67864,3.62656,15.12000032,0.30864,0.03656,0.310797817,14.37,3.59,14.81165082
08/03/2021 19:00,14.62336,3.09256,14.9467918,0.31336,0.03256,0.315047049,14.31,3.06,14.63351291
08/03/2021 19:30,14.14496,2.97272,14.45395993,0.32496,0.01272,0.325208856,13.82,2.96,14.13343553
08/03/2021 20:00,13.4404,2.90624,13.75102117,0.3304,0.01624,0.330798878,13.11,2.89,13.42476071
08/03/2021 20:30,13.032,2.89024,13.34865204,0.342,0.00024,0.342000084,12.69,2.89,13.0149222
08/03/2021 21:00,12.5672,2.89072,12.89537816,0.3272,0.00072,0.327200792,12.24,2.89,12.57655358
08/03/2021 21:30,11.94472,3.4144,12.42314224,0.32472,0.0144,0.325039134,11.62,3.4,12.10720447
08/03/2021 22:00,11.31312,3.50808,11.84454767,0.35312,0.02808,0.354234697,10.96,3.48,11.49921736
08/03/2021 22:30,10.66752,3.46256,11.21540479,0.34752,0.01256,0.347746896,10.32,3.45,10.88140156
08/03/2021 23:00,10.05296,3.42216,10.61947192,0.34296,0.02216,0.343675177,9.71,3.4,10.28805618
08/03/2021 23:30,9.69288,3.92248,10.45647034,0.34288,0.02248,0.34361613,9.35,3.9,10.13076996
09/03/2021 00:00,9.77248,4.67336,10.83243551,0.35248,0.03336,0.354055137,9.42,4.64,10.50076188
09/03/2021 00:30,10.74792,4.75736,11.75373381,0.32792,0.01736,0.328379195,10.42,4.74,11.44744513
09/03/2021 01:00,12.35544,5.06816,13.35451771,0.31544,0.02816,0.316694457,12.04,5.04,13.05232546
09/03/2021 01:30,12.88536,5.25688,13.91643955,0.33536,0.02688,0.336435527,12.55,5.23,13.59615387
09/03/2021 02:00,12.53864,5.21032,13.57810471,0.34864,0.03032,0.349955929,12.19,5.18,13.24494243
09/03/2021 02:30,12.33736,5.19904,13.38807188,0.36736,0.01904,0.367853084,11.97,5.18,13.04274894
09/03/2021 03:00,12.3236,5.16232,13.36116255,0.3536,0.02232,0.354303743,11.97,5.14,13.02691445
09/03/2021 03:30,11.86864,5.1332,12.93113907,0.39864,0.0232,0.399314525,11.47,5.11,12.55679099
09/03/2021 04:00,11.45688,5.11432,12.54656799,0.41688,0.00432,0.416902383,11.04,5.11,12.16526613
09/03/2021 04:30,11.32352,5.10096,12.41941617,0.41352,-0.00904,0.4136188,10.91,5.11,12.04741466
09/03/2021 05:00,11.08688,5.132,12.21705088,0.41688,-0.008,0.416956754,10.67,5.14,11.84350033
09/03/2021 05:30,11.13016,5.11896,12.25088622,0.46016,-0.02104,0.460640757,10.67,5.14,11.84350033
09/03/2021 06:00,11.31048,5.1788,12.4397318,0.46048,-0.0212,0.460967754,10.85,5.2,12.03172889
09/03/2021 06:30,12.04128,5.25856,13.13943976,0.42128,-0.01144,0.4214353,11.62,5.27,12.75920452
09/03/2021 07:00,12.52192,4.79608,13.40898445,0.43192,-0.00392,0.431937788,12.09,4.8,13.00800138
09/03/2021 07:30,12.8248,4.75272,13.67712844,0.5448,-0.04728,0.546847729,12.28,4.8,13.1847791
09/03/2021 08:00,12.50144,4.67528,13.34706879,0.74144,-0.06472,0.744259331,11.76,4.74,12.67932175
09/03/2021 08:30,11.876,4.73032,12.78339952,1.246,-0.09968,1.249980841,10.63,4.83,11.67586399
09/03/2021 09:00,11.16928,4.75008,12.1373834,2.02928,-0.14992,2.03481039,9.14,4.9,10.37061233
09/03/2021 09:30,11.44448,4.584,12.32838913,1.84448,-0.126,1.848778643,9.6,4.71,10.69318007
09/03/2021 10:00,11.40952,4.59464,12.29991314,2.42952,-0.18536,2.436580752,8.98,4.78,10.17294451
09/03/2021 10:30,11.17296,4.73336,12.13423801,2.36296,-0.22664,2.373804047,8.81,4.96,10.11027695
09/03/2021 11:00,11.10072,4.82824,12.10528339,2.39072,-0.24176,2.402912819,8.71,5.07,10.07814467
09/03/2021 11:30,11.15072,4.83192,12.15261319,2.37072,-0.23808,2.382644624,8.78,5.07,10.13870307
09/03/2021 12:00,11.44872,4.8812,12.44585486,2.47872,-0.2188,2.488358149,8.97,5.1,10.31847372
09/03/2021 12:30,11.36128,4.77696,12.32469189,2.34128,-0.24304,2.353860761,9.02,5.02,10.32282907
09/03/2021 13:00,11.37552,4.8012,12.34722547,1.97552,-0.2488,1.991125488,9.4,5.05,10.67063728
09/03/2021 13:30,11.32376,4.7656,12.28570242,1.82376,-0.2444,1.840063015,9.5,5.01,10.74011639
09/03/2021 14:00,11.09144,4.82064,12.09374265,1.76144,-0.24936,1.77900289,9.33,5.07,10.61855922
09/03/2021 14:30,11.19408,4.77992,12.17189641,1.77408,-0.29008,1.797639077,9.42,5.07,10.69772406
09/03/2021 15:00,11.18104,4.75104,12.14858167,1.78104,-0.31896,1.809375296,9.4,5.07,10.68011704
09/03/2021 15:30,11.57616,4.75208,12.51358241,1.74616,-0.31792,1.774865593,9.83,5.07,11.06046111
09/03/2021 16:00,11.8788,4.7784,12.80386645,1.6888,-0.3316,1.721047356,10.19,5.11,11.39948244
09/03/2021 16:30,12.49176,4.7536,13.36565677,1.52176,-0.3564,1.562937765,10.97,5.11,12.10177673
09/03/2021 17:00,13.28848,4.50936,14.03274842,1.30848,-0.35064,1.354646936,11.98,4.86,12.92826361
09/03/2021 17:30,13.7688,4.04192,14.34980734,1.1788,-0.34808,1.229117214,12.59,4.39,13.33342417
09/03/2021 18:00,14.31896,3.87088,14.83294736,1.10896,-0.30912,1.151237359,13.21,4.18,13.85555845
09/03/2021 18:30,14.50056,3.25456,14.8613055,1.11056,-0.32544,1.157261728,13.39,3.58,13.86032106
09/03/2021 19:00,14.21992,3.15352,14.5653978,1.12992,-0.34648,1.181849228,13.09,3.5,13.54983764
09/03/2021 19:30,13.7768,3.13368,14.12870017,1.1668,-0.36632,1.222952404,12.61,3.5,13.08671464
09/03/2021 20:00,13.23128,3.68288,13.73427739,1.18128,-0.35712,1.234081494,12.05,4.04,12.70921319
09/03/2021 20:30,13.0156,4.38424,13.7341692,1.1956,-0.36576,1.25029586,11.82,4.75,12.73871658
09/03/2021 21:00,12.65904,4.38696,13.39763829,1.20904,-0.36304,1.262369107,11.45,4.75,12.39616876
09/03/2021 21:30,12.17896,5.07384,13.19359386,1.19896,-0.37616,1.256583235,10.98,5.45,12.25817686
09/03/2021 22:00,12.18432,6.4548,13.78847696,1.20432,-0.3852,1.264423071,10.98,6.84,12.9362282
09/03/2021 22:30,10.98712,5.41984,12.25118245,1.21712,-0.38016,1.275108905,9.77,5.8,11.36190565
09/03/2021 23:00,10.63832,5.8308,12.13145008,1.25832,-0.3892,1.317135476,9.38,6.22,11.25490115
09/03/2021 23:30,10.49992,6.85912,12.54176412,1.24992,-0.39088,1.309613371,9.25,7.25,11.75265927
10/03/2021 00:00,10.57248,6.9836,12.67075382,1.23248,-0.3864,1.291631492,9.34,7.37,11.89758379
10/03/2021 00:30,11.584,7.0584,13.56503102,1.234,-0.4016,1.297705113,10.35,7.46,12.75829534
10/03/2021 01:00,12.89304,7.0988,14.7181331,1.22304,-0.3912,1.284081104,11.67,7.49,13.86683093
10/03/2021 01:30,13.40408,7.32672,15.27580396,1.22408,-0.36328,1.276849327,12.18,7.69,14.40446111
10/03/2021 02:00,13.07568,7.41936,15.03397187,1.22568,-0.35064,1.27484896,11.85,7.77,14.17022936
10/03/2021 02:30,12.91624,7.426,14.89881645,1.22624,-0.344,1.273577849,11.69,7.77,14.03670189
10/03/2021 03:00,12.7388,7.35016,14.70720495,1.2188,-0.32984,1.262643206,11.52,7.68,13.8453169
10/03/2021 03:30,12.34736,7.352,14.37042807,1.21736,-0.328,1.260773322,11.13,7.68,13.52254784
10/03/2021 04:00,11.864,7.31872,13.93980482,1.214,-0.32128,1.25579331,10.65,7.64,13.10694854
10/03/2021 04:30,11.62024,7.36136,13.75571149,1.19024,-0.30864,1.22960559,10.43,7.67,12.94657484
10/03/2021 05:00,11.40928,7.38152,13.5889112,1.18928,-0.30848,1.228636166,10.22,7.69,12.79001564
10/03/2021 05:30,11.4052,7.33128,13.55825407,1.1852,-0.30872,1.224747761,10.22,7.64,12.76001567
10/03/2021 06:00,11.76744,7.33704,13.86740063,1.17744,-0.30296,1.215791806,10.59,7.64,13.05824261
10/03/2021 06:30,12.36552,6.66368,14.04673329,1.16552,-0.30632,1.205101163,11.2,6.97,13.19169815
10/03/2021 07:00,12.61832,5.70872,13.84960229,1.15832,-0.30128,1.196860418,11.46,6.01,12.94031298
10/03/2021 07:30,12.4908,4.56872,13.30012357,1.1608,-0.30128,1.199260722,11.33,4.87,12.33230716
10/03/2021 08:00,12.26824,4.34816,13.01599816,1.16824,-0.30184,1.206603532,11.1,4.65,12.03463751
10/03/2021 08:30,12.24944,3.73856,12.80724838,1.18944,-0.31144,1.229537469,11.06,4.05,11.77820445
10/03/2021 09:00,12.28368,3.69312,12.8268441,1.22368,-0.30688,1.261573651,11.06,4,11.76110539
10/03/2021 09:30,12.29424,3.62448,12.81737853,1.23424,-0.29552,1.26912586,11.06,3.92,11.73413823
10/03/2021 10:00,11.84176,3.66272,12.3952732,1.42176,-0.28728,1.450493466,10.42,3.95,11.14355868
10/03/2021 10:30,11.87384,3.6856,12.43268771,1.57384,-0.2644,1.595894641,10.3,3.95,11.03143236
10/03/2021 11:00,11.78896,3.59848,12.32593348,1.48896,-0.25152,1.510054367,10.3,3.85,10.99602201
10/03/2021 11:30,11.47224,3.77584,12.07763463,1.58224,-0.26416,1.604139621,9.89,4.04,10.68333749
10/03/2021 12:00,11.45464,3.802,12.06913342,1.62464,-0.258,1.644998216,9.83,4.06,10.63543605
10/03/2021 12:30,11.7392,3.75584,12.32538643,1.5092,-0.25416,1.53045155,10.23,4.01,10.98785693
10/03/2021 13:00,11.49616,3.75,12.09231966,1.56616,-0.26,1.587594767,9.93,4.01,10.70910827
10/03/2021 13:30,11.28944,3.6468,11.86383605,1.57944,-0.2732,1.602893931,9.71,3.92,10.47141347
10/03/2021 14:00,11.19344,3.6936,11.78710227,1.55344,-0.2764,1.577838012,9.64,3.97,10.42547361
10/03/2021 14:30,11.27088,3.71216,11.86645979,1.50088,-0.31784,1.534165258,9.77,4.03,10.56852875
10/03/2021 15:00,11.34704,3.75232,11.95136905,1.48704,-0.36768,1.531821316,9.86,4.12,10.68615927
10/03/2021 15:30,11.06784,3.73488,11.68102782,1.50784,-0.38512,1.556245122,9.56,4.12,10.4099952
10/03/2021 16:00,11.3684,3.79656,11.98559078,1.4984,-0.40344,1.551762351,9.87,4.2,10.72645794
10/03/2021 16:30,12.19408,3.8784,12.79599834,1.43408,-0.4216,1.494768212,10.76,4.3,11.5873897
10/03/2021 17:00,13.06816,3.89408,13.63600619,1.41816,-0.40592,1.475109769,11.65,4.3,12.41823256
10/03/2021 17:30,13.8232,3.91208,14.36611389,1.3632,-0.38792,1.417320065,12.46,4.3,13.18110769
10/03/2021 18:00,14.18104,3.92936,14.71535815,1.34104,-0.37064,1.391316747,12.84,4.3,13.54088623
10/03/2021 18:30,14.41216,3.89504,14.92922277,1.33216,-0.37496,1.383923866,13.08,4.27,13.75933501
10/03/2021 19:00,14.34304,3.8988,14.86349346,1.32304,-0.3712,1.374126734,13.02,4.27,13.70231002
10/03/2021 19:30,13.72824,3.74192,14.22907371,1.29824,-0.37808,1.352172912,12.43,4.12,13.0950105
10/03/2021 20:00,12.9632,3.65088,13.46749713,1.3032,-0.38912,1.360053166,11.66,4.04,12.34006483
10/03/2021 20:30,12.44232,3.6756,12.9738723,1.31232,-0.3644,1.361973253,11.13,4.04,11.84054475
10/03/2021 21:00,12.19928,4.28664,12.93049554,1.16928,-0.33336,1.215871954,11.03,4.62,11.95848235
10/03/2021 21:30,12.36536,6.1516,13.81102134,1.14536,-0.2684,1.176387729,11.22,6.42,12.92690218
10/03/2021 22:00,11.44056,5.48896,12.68917235,1.14056,-0.27104,1.172322394,10.3,5.76,11.80116943
10/03/2021 22:30,10.6568,5.30264,11.90316669,1.1768,-0.26736,1.206788966,9.48,5.57,10.99523988
10/03/2021 23:00,10.15368,5.3812,11.4914982,1.17368,-0.2788,1.206339166,8.98,5.66,10.61489519
10/03/2021 23:30,9.58616,5.33576,10.9710892,1.18616,-0.27424,1.217449434,8.4,5.61,10.101094
11/03/2021 00:00,9.56872,5.4048,10.98964356,1.12872,-0.2552,1.157210386,8.44,5.66,10.16214544
11/03/2021 00:30,10.52264,5.42928,11.84073621,1.08264,-0.23072,1.106951258,9.44,5.66,11.00677973
11/03/2021 01:00,12.00152,5.4936,13.19909555,1.07152,-0.2164,1.093153269,10.93,5.71,12.33162601
11/03/2021 01:30,12.38312,5.20864,13.43397155,1.02312,-0.20136,1.042746558,11.36,5.41,12.58243617
11/03/2021 02:00,12.27312,5.07872,13.28242716,0.88312,-0.21128,0.908041944,11.39,5.29,12.55851106
11/03/2021 02:30,12.4056,4.7336,13.27802246,0.8956,-0.2064,0.919075797,11.51,4.94,12.52532235
11/03/2021 03:00,12.42144,4.69128,13.27781156,0.85144,-0.17872,0.869994777,11.57,4.87,12.55315896
11/03/2021 03:30,12.2452,4.78664,13.1475034,0.8452,-0.16336,0.860842337,11.4,4.95,12.42829433
11/03/2021 04:00,11.90528,4.7916,12.83335975,0.85528,-0.1584,0.869824372,11.05,4.95,12.10805517
11/03/2021 04:30,11.74712,4.82136,12.69804475,0.83712,-0.16864,0.853937553,10.91,4.99,11.99700796
11/03/2021 05:00,11.70528,4.7076,12.61646058,0.89528,-0.1624,0.909890124,10.81,4.87,11.85634851
11/03/2021 05:30,11.54848,4.6536,12.45083866,0.90848,-0.1564,0.921844277,10.64,4.81,11.67671615
11/03/2021 06:00,11.75672,4.75048,12.6802021,0.89672,-0.16952,0.912602755,10.86,4.92,11.92249974
11/03/2021 06:30,12.45488,5.192,13.49373558,0.95488,-0.198,0.975192194,11.5,5.39,12.70047637
11/03/2021 07:00,12.76416,5.21688,13.78911228,1.01416,-0.21312,1.036311073,11.75,5.43,12.9440102
11/03/2021 07:30,13.11288,5.26712,14.13117741,1.17288,-0.24288,1.197763828,11.94,5.51,13.15004563
11/03/2021 08:00,12.88864,5.25216,13.9176947,1.33864,-0.25784,1.363245581,11.55,5.51,12.79697621
11/03/2021 08:30,12.35296,5.38384,13.47521257,1.50296,-0.26616,1.526345278,10.85,5.65,12.23294731
11/03/2021 09:00,12.13048,5.43976,13.29434218,1.85048,-0.30024,1.874678716,10.28,5.74,11.77395431
11/03/2021 09:30,11.462,4.96576,12.49144573,2.282,-0.34424,2.307818272,9.18,5.31,10.60511669
11/03/2021 10:00,10.95216,4.87128,11.98662494,2.72216,-0.38872,2.749774228,8.23,5.26,9.767317953
11/03/2021 10:30,8.97776,4.97664,10.26484877,2.40776,-0.36336,2.435023348,6.57,5.34,8.466433724
11/03/2021 11:00,9.90224,4.87432,11.03690865,2.83224,-0.38568,2.858379345,7.07,5.26,8.812065592
11/03/2021 11:30,9.10776,4.99448,10.38730584,3.04776,-0.42552,3.077321609,6.06,5.42,8.13019065
11/03/2021 12:00,8.34752,4.87872,9.668660662,2.95752,-0.41128,2.985979871,5.39,5.29,7.552231458
11/03/2021 12:30,8.7056,4.87216,9.9762425,3.2756,-0.50784,3.314733296,5.43,5.38,7.64390607
11/03/2021 13:00,8.70912,4.9324,10.00886312,3.72912,-0.5376,3.76767166,4.98,5.47,7.397384673
11/03/2021 13:30,8.68896,4.78472,9.919252561,2.81896,-0.43528,2.852368167,5.87,5.22,7.855272115
11/03/2021 14:00,8.57392,4.81184,9.831882239,2.77392,-0.44816,2.809889598,5.8,5.26,7.829916986
11/03/2021 14:30,9.07352,4.80424,10.26691225,3.49352,-0.50576,3.529939825,5.58,5.31,7.702759246
11/03/2021 15:00,9.56928,4.77912,10.69631281,2.66928,-0.43088,2.703833074,6.9,5.21,8.646045339
11/03/2021 15:30,9.84128,4.87192,10.98118375,2.78128,-0.47808,2.822069972,7.06,5.35,8.858109279
11/03/2021 16:00,9.31864,4.89184,10.52459738,2.92864,-0.45816,2.964260926,6.39,5.35,8.333942644
11/03/2021 16:30,11.43424,4.51888,12.29480056,2.08424,-0.42112,2.126358021,9.35,4.94,10.57478605
11/03/2021 17:00,11.78024,4.49576,12.60896159,1.78024,-0.38424,1.821234426,10,4.88,11.12719192
11/03/2021 17:30,13.2812,4.51808,14.02866067,1.6812,-0.34192,1.715617302,11.6,4.86,12.57694717
11/03/2021 18:00,13.6004,4.46736,14.31531297,1.3804,-0.30264,1.413186162,12.22,4.77,13.11797622
11/03/2021 18:30,14.10608,4.45512,14.79288975,1.21608,-0.25488,1.242503272,12.89,4.71,13.72356368
11/03/2021 19:00,14.47592,4.46664,15.1493608,1.18592,-0.21336,1.204960056,13.29,4.68,14.08994322
11/03/2021 19:30,14.19384,4.44936,14.87487473,1.06384,-0.17064,1.077438423,13.13,4.62,13.91909839
11/03/2021 20:00,13.72816,4.41344,14.42015359,0.93816,-0.15656,0.951133649,12.79,4.57,13.58193653
11/03/2021 20:30,13.08696,4.40384,13.80805304,0.92696,-0.13616,0.936906819,12.16,4.54,12.97987673
11/03/2021 21:00,12.9952,5.34128,14.050071,0.8952,-0.13872,0.905884252,12.1,5.48,13.28308699
11/03/2021 21:30,13.06616,6.57944,14.62920257,0.89616,-0.12056,0.904233078,12.17,6.7,13.8924044
11/03/2021 22:00,12.46056,6.59464,14.09804356,0.89056,-0.10536,0.896770786,11.57,6.7,13.36992521
11/03/2021 22:30,11.60368,6.55496,13.32714861,0.90368,-0.11504,0.910972966,10.7,6.67,12.60868352
11/03/2021 23:00,10.95448,6.4416,12.70806211,1.00448,-0.1484,1.015382997,9.95,6.59,11.93442919
11/03/2021 23:30,10.4612,6.5512,12.3432138,1.0412,-0.1688,1.054794236,9.42,6.72,11.57129206
12/03/2021 00:00,10.47704,6.68416,12.42764507,1.12704,-0.20584,1.145682882,9.35,6.89,11.61441346
12/03/2021 00:30,11.37856,6.7108,13.21008949,1.17856,-0.2192,1.198771168,10.2,6.93,12.33145977
12/03/2021 01:00,12.79976,6.81536,14.50113747,1.22976,-0.26464,1.257912551,11.57,7.08,13.56433928
12/03/2021 01:30,13.2232,6.92944,14.92883642,1.1932,-0.23056,1.215271226,12.03,7.16,13.99951785
12/03/2021 02:00,12.95128,6.89312,14.67142655,1.17128,-0.23688,1.194993294,11.78,7.13,13.76972403
12/03/2021 02:30,12.61304,6.84872,14.35248214,1.15304,-0.20128,1.170476347,11.46,7.05,13.4548913
12/03/2021 03:00,12.44328,6.89024,14.22359393,1.13328,-0.20976,1.152528879,11.31,7.1,13.35387959
12/03/2021 03:30,12.11128,6.93224,13.95489357,1.07128,-0.22776,1.09522393,11.04,7.16,13.15854095
12/03/2021 04:00,11.76352,6.8632,13.61924803,1.10352,-0.2768,1.137705863,10.66,7.14,12.83024552
12/03/2021 04:30,11.6836,7.24736,13.74884489,1.2236,-0.27264,1.253606609,10.46,7.52,12.88262396
12/03/2021 05:00,11.72536,7.64496,13.99748122,1.17536,-0.24504,1.200631389,10.55,7.89,13.1740123
12/03/2021 05:30,11.79,7.6468,14.05267413,1.24,-0.2832,1.271928551,10.55,7.93,13.19800743
12/03/2021 06:00,11.89144,7.5768,14.10015048,1.22144,-0.2932,1.256137697,10.67,7.87,13.25842374
12/03/2021 06:30,12.25624,7.18816,14.20862636,1.20624,-0.27184,1.23649178,11.05,7.46,13.33244539
12/03/2021 07:00,12.26,6.0268,13.6612561,1.19,-0.2632,1.218759304,11.07,6.29,12.73220327
12/03/2021 07:30,12.33688,5.25352,13.40888066,1.26688,-0.26648,1.294602844,11.07,5.52,12.36993533
12/03/2021 08:00,11.72504,4.82464,12.6788688,1.51504,-0.27536,1.539860166,10.21,5.1,11.41289183
12/03/2021 08:30,11.91016,4.82176,12.84917432,1.62016,-0.27824,1.643878318,10.29,5.1,11.48451566
12/03/2021 09:00,12.06464,4.81064,12.98837155,1.83464,-0.28936,1.857318804,10.23,5.1,11.43078737
12/03/2021 09:30,11.304,4.93872,12.33577607,2.754,-0.40128,2.783081321,8.55,5.34,10.08058034
12/03/2021 10:00,10.09624,5.0876,11.30565062,2.84624,-0.4824,2.886830771,7.25,5.57,9.142614506
12/03/2021 10:30,10.65408,4.96048,11.75226712,2.25408,-0.37952,2.285806658,8.4,5.34,9.953672689
12/03/2021 11:00,10.92632,5.01136,12.02074032,2.37632,-0.41864,2.41291446,8.55,5.43,10.12854382
12/03/2021 11:30,9.68136,5.24576,11.01120926,2.86136,-0.47424,2.900393874,6.82,5.72,8.901168463
12/03/2021 12:00,9.12408,5.10784,10.45652262,3.10408,-0.47216,3.13978466,6.02,5.58,8.208337225
12/03/2021 12:30,8.92752,5.08464,10.27395626,3.89752,-0.56536,3.938311069,5.03,5.65,7.564614994
12/03/2021 13:00,9.4924,5.1868,10.81704914,2.9924,-0.4632,3.028037648,6.5,5.65,8.61234579
12/03/2021 13:30,9.25008,5.81088,10.92384119,2.98008,-0.42912,3.010817294,6.27,6.24,8.845931268
12/03/2021 14:00,8.98496,6.376,11.01738999,3.34496,-0.454,3.375629334,5.64,6.83,8.857680283
12/03/2021 14:30,10.63864,6.20848,12.31770616,2.40864,-0.40152,2.441877343,8.23,6.61,10.55580409
12/03/2021 15:00,10.93616,6.15648,12.54997377,2.26616,-0.40352,2.301805712,8.67,6.56,10.87209731
12/03/2021 15:30,10.9092,6.14528,12.52098682,2.1792,-0.38472,2.21289903,8.73,6.53,10.90200899
12/03/2021 16:00,10.96552,6.07712,12.53690617,2.02552,-0.38288,2.061389911,8.94,6.46,11.02974161
12/03/2021 16:30,11.60672,5.98736,13.06003174,1.84672,-0.36264,1.881988982,9.76,6.35,11.64388681
12/03/2021 17:00,12.26232,5.32072,13.36692011,1.64232,-0.36928,1.683324895,10.62,5.69,12.04825714
12/03/2021 17:30,13.07472,4.59296,13.8579791,1.48472,-0.36704,1.529415522,11.59,4.96,12.60673233
12/03/2021 18:00,14.07248,4.3512,14.72982127,1.37248,-0.3388,1.413678461,12.7,4.69,13.53831969
12/03/2021 18:30,14.26384,3.85328,14.77514461,1.31384,-0.30672,1.349167411,12.95,4.16,13.60176827
12/03/2021 19:00,14.33664,3.83896,14.841727,1.32664,-0.32104,1.364932369,13.01,4.16,13.65890552
12/03/2021 19:30,13.98264,3.7792,14.48435618,1.27264,-0.3108,1.310041682,12.71,4.09,13.35186129
12/03/2021 20:00,13.35256,3.6948,13.85432805,1.32256,-0.3352,1.364376778,12.03,4.03,12.68707216
12/03/2021 20:30,12.76728,3.78352,13.31609786,1.25728,-0.28648,1.28950525,11.51,4.07,12.20839875
12/03/2021 21:00,12.5892,4.72344,13.44614599,1.2492,-0.24656,1.273299836,11.34,4.97,12.38129638
12/03/2021 21:30,12.23232,5.19072,13.28808589,1.27232,-0.26928,1.30050371,10.96,5.46,12.24472131
12/03/2021 22:00,11.49928,5.13744,12.59471041,1.33928,-0.32256,1.377576086,10.16,5.46,11.53417531
12/03/2021 22:30,10.87832,5.00848,11.97592243,1.40832,-0.36152,1.453981407,9.47,5.37,10.88658808
12/03/2021 23:00,10.34,5.11216,11.53472062,1.36,-0.34784,1.403777997,8.98,5.46,10.50961465
12/03/2021 23:30,10.00016,5.42088,11.37493473,1.35016,-0.34912,1.394566886,8.65,5.77,10.39785555
13/03/2021 00:00,10.49144,6.63328,12.41252258,1.39144,-0.39672,1.44689047,9.1,7.03,11.49916954
13/03/2021 00:30,11.48168,6.72576,13.30657068,1.36168,-0.39424,1.417602765,10.12,7.12,12.37371407
13/03/2021 01:00,12.91136,6.79664,14.59100861,1.36136,-0.39336,1.41705086,11.55,7.19,13.60509463
13/03/2021 01:30,13.36904,6.88816,15.0392147,1.35904,-0.39184,1.414400335,12.01,7.28,14.04416249
13/03/2021 02:00,13.15032,6.9116,14.85601328,1.35032,-0.3984,1.407865996,11.8,7.31,13.88078168
13/03/2021 02:30,12.94296,6.88672,14.6610752,1.36296,-0.40328,1.421370719,11.58,7.29,13.68358506
13/03/2021 03:00,12.75032,6.85504,14.47626449,1.36032,-0.39496,1.416497054,11.39,7.25,13.50165175
13/03/2021 03:30,12.28016,6.78824,14.0314836,1.33016,-0.37176,1.381133999,10.95,7.16,13.08312272
13/03/2021 04:00,11.8452,6.84824,13.68236654,1.3352,-0.38176,1.388704338,10.51,7.23,12.75668452
13/03/2021 04:30,11.62856,6.81696,13.47940471,1.36856,-0.41304,1.429530872,10.26,7.23,12.55151385
13/03/2021 05:00,11.43632,6.81984,13.31539082,1.35632,-0.41016,1.416981005,10.08,7.23,12.40480955
13/03/2021 05:30,11.4472,6.77648,13.30259633,1.3672,-0.41352,1.42836782,10.08,7.19,12.38153868
13/03/2021 06:00,11.59288,6.78064,13.4302623,1.35288,-0.40936,1.413456722,10.24,7.19,12.5121421
13/03/2021 06:30,12.0708,6.83584,13.87201936,1.3508,-0.40416,1.409966647,10.72,7.24,12.93584168
13/03/2021 07:00,12.47608,7.04608,14.32828725,1.33608,-0.38392,1.390145436,11.14,7.43,13.39046302
13/03/2021 07:30,12.75496,7.15088,14.6227251,1.39496,-0.36912,1.442970192,11.36,7.52,13.62350909
13/03/2021 08:00,12.45736,7.00528,14.29194759,1.67736,-0.37472,1.718706388,10.78,7.38,13.06418004
13/03/2021 08:30,12.19296,6.15184,13.65699121,1.86296,-0.38816,1.902968247,10.33,6.54,12.22622182
13/03/2021 09:00,12.25168,5.98944,13.63734044,2.23168,-0.41056,2.269130921,10.02,6.4,11.88950798
13/03/2021 09:30,11.29976,5.51808,12.57512556,2.20976,-0.42192,2.249679031,9.09,5.94,10.85871539
13/03/2021 10:00,11.28656,5.18624,12.42109182,2.54656,-0.43376,2.583237421,8.74,5.62,10.39095761
13/03/2021 10:30,11.22464,5.25496,12.39383507,2.59464,-0.44504,2.632530595,8.63,5.7,10.34248036
13/03/2021 11:00,10.302,5.44032,11.65024831,2.902,-0.48968,2.94302404,7.4,5.93,9.482874037
13/03/2021 11:30,10.80848,5.46544,12.11174118,3.13848,-0.48456,3.175666088,7.67,5.95,9.707285923
13/03/2021 12:00,10.21424,5.58968,11.64367731,3.33424,-0.52032,3.374594684,6.88,6.11,9.201440105
13/03/2021 12:30,10.4092,5.41144,11.73179984,3.0292,-0.45856,3.063711787,7.38,5.87,9.429809118
13/03/2021 13:00,10.85184,5.49608,12.16426433,2.62184,-0.42392,2.655890275,8.23,5.92,10.13801263
13/03/2021 13:30,8.70432,6.34464,10.7712415,2.69432,-0.44536,2.73088004,6.01,6.79,9.067756062
13/03/2021 14:00,11.3312,5.87696,12.76458978,2.6012,-0.41304,2.633788807,8.73,6.29,10.75997212
13/03/2021 14:30,11.82408,6.05128,13.28257722,2.46408,-0.46872,2.508264078,9.36,6.52,11.40701539
13/03/2021 15:00,12.02088,5.93544,13.40637923,2.26088,-0.35456,2.288512873,9.76,6.29,11.61127469
13/03/2021 15:30,10.86936,6.12392,12.47579188,2.03936,-0.35608,2.070213075,8.83,6.48,10.9525933
13/03/2021 16:00,11.43888,5.95712,12.89710256,2.31888,-0.39288,2.351926689,9.12,6.35,11.11291591
13/03/2021 16:30,12.02112,5.94424,13.41049273,1.67112,-0.31576,1.700689987,10.35,6.26,12.0958712
13/03/2021 17:00,12.62504,6.03176,13.9919178,1.53504,-0.31824,1.567681249,11.09,6.35,12.77930358
13/03/2021 17:30,13.58408,5.79688,14.76926021,1.34408,-0.31312,1.380070716,12.24,6.11,13.68026681
13/03/2021 18:00,14.16664,5.08192,15.05056809,1.07664,-0.26808,1.109513666,13.09,5.35,14.14109614
13/03/2021 18:30,14.53672,5.0592,15.39193727,1.04672,-0.2508,1.076347248,13.49,5.31,14.49745495
13/03/2021 19:00,15.06824,5.06688,15.8973309,1.03824,-0.24312,1.066325294,14.03,5.31,15.00123328
13/03/2021 19:30,14.59256,4.94584,15.40792461,1.05256,-0.26416,1.085201852,13.54,5.21,14.50778067
13/03/2021 20:00,13.94936,4.82256,14.75946237,1.06936,-0.26744,1.102295316,12.88,5.09,13.84927796
13/03/2021 20:30,13.3152,4.80216,14.15469151,1.1452,-0.31784,1.188488664,12.17,5.12,13.20315493
13/03/2021 21:00,12.81392,4.7448,13.66417479,1.18392,-0.3452,1.233219205,11.63,5.09,12.69507779
13/03/2021 21:30,12.34056,4.71984,13.21235447,1.24056,-0.37016,1.294607098,11.1,5.09,12.21139222
13/03/2021 22:00,11.72024,4.82984,12.67641038,1.27024,-0.39016,1.328809423,10.45,5.22,11.68121997
13/03/2021 22:30,11.10008,4.76392,12.07918498,1.26008,-0.38608,1.317899606,9.84,5.15,11.10621898
13/03/2021 23:00,10.56712,4.7756,11.59613645,1.23712,-0.3744,1.292532883,9.33,5.15,10.65698832
13/03/2021 23:30,10.30696,5.41856,11.64449299,1.21696,-0.36144,1.269500104,9.09,5.78,10.77202395
14/03/2021 00:00,10.57688,6.23896,12.27986207,1.22688,-0.37104,1.281758642,9.35,6.61,11.45052837
14/03/2021 00:30,11.40904,6.24872,13.00817802,1.21904,-0.36128,1.271448686,10.19,6.61,12.14611872
14/03/2021 01:00,12.71736,6.48216,14.27408994,1.17736,-0.33784,1.224872416,11.54,6.82,13.40462607
14/03/2021 01:30,13.19264,6.58048,14.74274287,1.15264,-0.30952,1.193474591,12.04,6.89,13.87204743
14/03/2021 02:00,12.81232,6.5996,14.41215681,1.10232,-0.2904,1.139930499,11.71,6.89,13.58661842
14/03/2021 02:30,12.70048,6.64208,14.33246032,1.08048,-0.27792,1.115650732,11.62,6.92,13.52445193
14/03/2021 03:00,12.59248,6.6844,14.25663901,0.97248,-0.2356,1.000612168,11.62,6.92,13.52445193
14/03/2021 03:30,12.1648,6.738,13.90622174,0.9348,-0.242,0.965616404,11.23,6.98,13.22245439
14/03/2021 04:00,11.6888,6.72104,13.48333876,0.9488,-0.21896,0.973737604,10.74,6.94,12.7871498
14/03/2021 04:30,11.54536,6.7476,13.37256308,0.94536,-0.2224,0.971168003,10.6,6.97,12.68624846
14/03/2021 05:00,11.09392,6.69136,12.95566901,0.97392,-0.21864,0.998160115,10.12,6.91,12.25408095
14/03/2021 05:30,11.10056,6.69552,12.9635034,0.98056,-0.21448,1.003742788,10.12,6.91,12.25408095
14/03/2021 06:00,11.0788,6.78152,12.98956593,0.9088,-0.17848,0.926160111,10.17,6.96,12.32357497
14/03/2021 06:30,11.53344,6.86152,13.42016002,0.82344,-0.14848,0.836719633,10.71,7.01,12.80016406
14/03/2021 07:00,11.85464,6.99424,13.76415209,0.87464,-0.15576,0.888400983,10.98,7.15,13.10278215
14/03/2021 07:30,11.66616,6.99,13.59997754,1.05616,-0.18,1.071388793,10.61,7.17,12.80550663
14/03/2021 08:00,11.17576,7.0328,13.20446468,1.27576,-0.2272,1.295833098,9.9,7.26,12.27670966
14/03/2021 08:30,10.61968,6.9716,12.70357469,1.59968,-0.2884,1.625469367,9.02,7.26,11.57877368
14/03/2021 09:00,10.32856,6.9252,12.4353346,1.96856,-0.3348,1.996827362,8.36,7.26,11.07236199
14/03/2021 09:30,10.39336,6.78688,12.41304444,2.34336,-0.38312,2.374471946,8.05,7.17,10.78013915
14/03/2021 10:00,9.30712,6.97864,11.63288008,2.85712,-0.42136,2.888023363,6.45,7.4,9.816440292
14/03/2021 10:30,10.01632,6.96712,12.20112402,3.60632,-0.47288,3.637191147,6.41,7.44,9.820473512
14/03/2021 11:00,10.60376,6.66912,12.52664711,3.28376,-0.38088,3.305775145,7.32,7.05,10.16291789
14/03/2021 11:30,10.5916,6.73936,12.55392225,3.4716,-0.41064,3.495802021,7.12,7.15,10.09043607
14/03/2021 12:00,11.00448,6.63184,12.8483416,3.83448,-0.46816,3.862953618,7.17,7.1,10.09053517
14/03/2021 12:30,12.15912,6.64168,13.85482271,3.31912,-0.42832,3.346642436,8.84,7.07,11.31947437
14/03/2021 13:00,13.02328,6.82568,14.7035958,2.68328,-0.31432,2.701627032,10.34,7.14,12.56563568
14/03/2021 13:30,13.01016,6.81528,14.6871476,1.68016,-0.18472,1.690283735,11.33,7,13.31799159
14/03/2021 14:00,13.05504,6.73032,14.68779346,1.32504,-0.17968,1.337167119,11.73,6.91,13.61400015
14/03/2021 14:30,12.89936,6.59928,14.48944391,1.28936,-0.19072,1.30338917,11.61,6.79,13.4497658
14/03/2021 15:00,12.76208,6.62384,14.37866274,1.37208,-0.21616,1.389002762,11.39,6.84,13.28599639
14/03/2021 15:30,12.54744,6.55064,14.15447403,1.41744,-0.23936,1.437508039,11.13,6.79,13.03767617
14/03/2021 16:00,12.822,6.52656,14.38748308,1.412,-0.26344,1.436365077,11.41,6.79,13.2775073
14/03/2021 16:30,13.33336,6.25544,14.72783142,1.40336,-0.26456,1.428079579,11.93,6.52,13.59541467
14/03/2021 17:00,13.61248,5.48128,14.67460535,1.35248,-0.26872,1.37891718,12.26,5.75,13.54142164
14/03/2021 17:30,13.86096,4.9956,14.73371072,1.33096,-0.2744,1.358951758,12.53,5.27,13.59315269
14/03/2021 18:00,13.9292,4.59576,14.66777497,1.3292,-0.27424,1.357195718,12.6,4.87,13.50840109
14/03/2021 18:30,14.15296,4.55536,14.8680053,1.30296,-0.26464,1.329563496,12.85,4.82,13.72424497
14/03/2021 19:00,13.87616,4.4616,14.57579126,1.32616,-0.2684,1.353048006,12.55,4.73,13.41176349
14/03/2021 19:30,13.51576,4.38176,14.20829297,1.35576,-0.27824,1.384016862,12.16,4.66,13.02233466
14/03/2021 20:00,12.71408,4.35976,13.44080866,1.39408,-0.30024,1.426044566,11.32,4.66,12.24165022
14/03/2021 20:30,12.57216,4.7376,13.43517997,1.42216,-0.3024,1.453954891,11.15,5.04,12.23617996
14/03/2021 21:00,12.1368,5.00736,13.12918765,1.4368,-0.31264,1.470421031,10.7,5.32,11.9495774
14/03/2021 21:30,11.95408,5.65144,13.22266247,1.44408,-0.31856,1.478799351,10.51,5.97,12.08722466
14/03/2021 22:00,11.84384,6.4292,13.47631844,1.42384,-0.3108,1.457366455,10.42,6.74,12.40983481
14/03/2021 22:30,11.16408,6.18544,12.76308545,1.39408,-0.27456,1.420859683,9.77,6.46,11.71257871
14/03/2021 23:00,10.49568,6.14616,12.16283608,1.36568,-0.26384,1.390932568,9.13,6.41,11.15549192
14/03/2021 23:30,9.89496,6.356,11.76048338,1.36496,-0.264,1.39025602,8.53,6.62,10.7974673
15/03/2021 00:00,9.84776,6.45696,11.77585281,1.35776,-0.28304,1.386947677,8.49,6.74,10.84009686
15/03/2021 00:30,10.7968,6.45768,12.58064073,1.3668,-0.28232,1.39565283,9.43,6.74,11.59105258
15/03/2021 01:00,12.1848,6.45112,13.78717884,1.3848,-0.28888,1.414610439,10.8,6.74,12.73057736
15/03/2021 01:30,12.62136,6.44528,14.17181578,1.40136,-0.29472,1.432015966,11.22,6.74,13.08877382
15/03/2021 02:00,12.40824,6.50208,14.00862107,1.38824,-0.28792,1.417782855,11.02,6.79,12.94389818
15/03/2021 02:30,12.17136,6.50312,13.79973094,1.40136,-0.28688,1.430423009,10.77,6.79,12.73173201
15/03/2021 03:00,12.1296,6.65568,13.83565222,1.3996,-0.28432,1.42818697,10.73,6.94,12.7787519
15/03/2021 03:30,11.8968,6.8056,13.70583969,1.3568,-0.2644,1.382321815,10.54,7.07,12.6915917
15/03/2021 04:00,11.47304,6.75024,13.31151332,1.23304,-0.21976,1.252470399,10.24,6.97,12.38702951
15/03/2021 04:30,11.22448,6.75976,13.10279766,1.20448,-0.21024,1.222690855,10.02,6.97,12.20578961
15/03/2021 05:00,11.11032,6.78536,13.01846077,1.21032,-0.21464,1.229204959,9.9,7,12.12476804
15/03/2021 05:30,11.24536,6.73632,13.10862802,1.09536,-0.18368,1.110653804,10.15,6.92,12.28449836
15/03/2021 06:00,11.45504,6.74352,13.29259205,0.95504,-0.13648,0.964742552,10.5,6.88,12.55326252
15/03/2021 06:30,12.20056,6.76088,13.94858999,0.88056,-0.11912,0.888580603,11.32,6.88,13.24676564
15/03/2021 07:00,12.97688,6.64336,14.57853376,0.90688,-0.12664,0.915679542,12.07,6.77,13.83899563
15/03/2021 07:30,13.10608,5.75584,14.3142945,0.94608,-0.13416,0.955545013,12.16,5.89,13.51139149
15/03/2021 08:00,12.5244,5.61808,13.72674099,1.1144,-0.17192,1.127583188,11.41,5.79,12.79500684
15/03/2021 08:30,12.58088,5.64256,13.78829304,1.30088,-0.17744,1.312925637,11.28,5.82,12.69294292
15/03/2021 09:00,12.76592,5.63104,13.95268164,1.34592,-0.16896,1.356483737,11.42,5.8,12.80845034
15/03/2021 09:30,12.75904,5.09856,13.74002969,1.31904,-0.19144,1.332860006,11.44,5.29,12.60387639
15/03/2021 10:00,12.23584,4.84816,13.16132349,1.40584,-0.19184,1.418868807,10.83,5.04,11.94531289
15/03/2021 10:30,11.56256,4.89656,12.55663544,1.54256,-0.23344,1.560123581,10.02,5.13,11.2568779
15/03/2021 11:00,11.3288,4.86584,12.32956237,1.6688,-0.26416,1.689578038,9.66,5.13,10.93766428
15/03/2021 11:30,11.41912,4.85328,12.40768425,1.65912,-0.25672,1.678864001,9.76,5.11,11.01679173
15/03/2021 12:00,11.71168,4.7988,12.65669506,1.95168,-0.2512,1.967779526,9.76,5.05,10.98909004
15/03/2021 12:30,11.8436,4.74944,12.76040913,2.0336,-0.27056,2.051519357,9.81,5.02,11.01982305
15/03/2021 13:00,11.36504,4.71136,12.30288776,2.07504,-0.23864,2.088717322,9.29,4.95,10.52647139
15/03/2021 13:30,11.37008,4.72696,12.31352387,2.00008,-0.25304,2.016023127,9.37,4.98,10.61118749
15/03/2021 14:00,11.11536,4.77576,12.09789699,1.94536,-0.25424,1.961903032,9.17,5.03,10.45895788
15/03/2021 14:30,10.9108,4.8648,11.94620591,2.1708,-0.2552,2.185749226,8.74,5.12,10.12926453
15/03/2021 15:00,10.91304,4.8848,11.95640887,2.24304,-0.2352,2.255337554,8.67,5.12,10.06892745
15/03/2021 15:30,10.67088,4.90576,11.7445375,1.83088,-0.17424,1.839152292,8.84,5.08,10.19568536
15/03/2021 16:00,11.03464,4.9356,12.08815235,1.68464,-0.1444,1.690817344,9.35,5.08,10.64090692
15/03/2021 16:30,11.39856,4.6452,12.30873889,1.25856,-0.0948,1.262125316,10.14,4.74,11.19317649
15/03/2021 17:00,12.31448,4.32304,13.0512487,0.99448,-0.05696,0.99610989,11.32,4.38,12.13782518
15/03/2021 17:30,13.33472,4.25888,13.99831477,0.71472,-0.04112,0.715901902,12.62,4.3,13.33245664
15/03/2021 18:00,14.19664,4.20544,14.80642809,0.59664,-0.00456,0.596657425,13.6,4.21,14.23671662
15/03/2021 18:30,14.38488,4.12328,14.96416421,0.53488,0.02328,0.535386377,13.85,4.1,14.44411645
15/03/2021 19:00,14.122,3.02624,14.442611,0.532,0.02624,0.532646729,13.59,3,13.91718722
15/03/2021 19:30,13.5964,2.71504,13.86483087,0.5164,0.03504,0.517587443,13.08,2.68,13.35173397
15/03/2021 20:00,13.106,3.04368,13.45478443,0.516,0.02368,0.516543069,12.59,3.02,12.94714254
15/03/2021 20:30,12.814,3.20952,13.20983023,0.514,0.02952,0.514846997,12.3,3.18,12.70442443
15/03/2021 21:00,12.52696,3.65112,13.04819543,0.50696,0.02112,0.50739974,12.02,3.63,12.55616582
15/03/2021 21:30,11.9592,4.16968,12.66525546,0.5092,0.01968,0.509580163,11.45,4.15,12.17887515
15/03/2021 22:00,11.61672,4.90032,12.60798634,0.50672,0.03032,0.5076263,11.11,4.87,12.13049875
15/03/2021 22:30,11.05056,5.1688,12.1996463,0.48056,0.0388,0.482123795,10.57,5.13,11.74911912
15/03/2021 23:00,10.40864,5.26616,11.66500012,0.49864,0.03616,0.499949393,9.91,5.23,11.20540048
15/03/2021 23:30,10.12576,5.92512,11.73192493,0.50576,0.03512,0.506977901,9.62,5.89,11.27991578
16/03/2021 00:00,10.32512,6.54448,12.22449678,0.51512,0.03448,0.516272685,9.81,6.51,11.77353813
16/03/2021 00:30,11.11776,6.4996,12.8782525,0.50776,0.0396,0.509301853,10.61,6.46,12.42190404
16/03/2021 01:00,12.14592,5.95728,13.52821339,0.50592,0.03728,0.507291676,11.64,5.92,13.0589433
16/03/2021 01:30,12.5608,5.91112,13.88218413,0.5308,0.03112,0.531711477,12.03,5.88,13.39011949
16/03/2021 02:00,12.27688,5.9808,13.65619827,0.57688,0.0008,0.576880555,11.7,5.98,13.13964992
16/03/2021 02:30,12.10944,6.14552,13.57961535,0.61944,-0.00448,0.6194562,11.49,6.15,13.0323674
16/03/2021 03:00,11.822,6.03536,13.27347936,0.672,-0.02464,0.672451582,11.15,6.06,12.690394
16/03/2021 03:30,11.3008,5.87728,12.73775886,0.7908,-0.11272,0.798793114,10.51,5.99,12.09711536
16/03/2021 04:00,10.94616,5.88568,12.42817959,0.78616,-0.10432,0.793051201,10.16,5.99,11.79430795
16/03/2021 04:30,10.87912,5.96968,12.40936466,0.75912,-0.09032,0.764474249,10.12,6.06,11.79567717
16/03/2021 05:00,10.7684,5.96784,12.31152114,0.7684,-0.09216,0.773906988,10,6.06,11.69288673
16/03/2021 05:30,10.75672,5.99144,12.31277298,0.79672,-0.08856,0.801626866,9.96,6.08,11.66910451
16/03/2021 06:00,11.0304,6.06584,12.58825401,0.8104,-0.11416,0.818401286,10.22,6.18,11.94323239
16/03/2021 06:30,12.00296,6.18384,13.50225633,0.81296,-0.11616,0.821216845,11.19,6.3,12.84157701
16/03/2021 07:00,12.58856,5.982,13.9375811,0.77856,-0.108,0.786015059,11.81,6.09,13.28774623
16/03/2021 07:30,12.59088,4.87424,13.50142492,0.78088,-0.12576,0.79094194,11.81,5,12.82482359
16/03/2021 08:00,12.41216,4.708,13.27505103,1.02216,-0.182,1.038236517,11.39,4.89,12.39532977
16/03/2021 08:30,12.17416,4.31232,12.91535038,1.29416,-0.22768,1.314035117,10.88,4.54,11.78923238
16/03/2021 09:00,11.94152,4.33808,12.70507135,1.40152,-0.27192,1.427654999,10.54,4.61,11.50407319
16/03/2021 09:30,11.88232,4.25824,12.62228729,1.44232,-0.27176,1.467699043,10.44,4.53,11.38044375
16/03/2021 10:00,11.37768,4.1808,12.12149705,1.40768,-0.2592,1.43134469,9.97,4.44,10.91395895
16/03/2021 10:30,10.92568,4.19944,11.70494681,1.65568,-0.24056,1.673064666,9.27,4.44,10.27844833
16/03/2021 11:00,10.79888,4.41672,11.66718581,1.90888,-0.25328,1.925609933,8.89,4.67,10.04196196
16/03/2021 11:30,11.19736,4.35368,12.01396689,1.99736,-0.28632,2.017777518,9.2,4.64,10.30386335
16/03/2021 12:00,11.12304,4.30296,11.92633572,2.11304,-0.29704,2.133816019,9.01,4.6,10.11632839
16/03/2021 12:30,11.1368,4.34848,11.95565107,2.0568,-0.32152,2.08177841,9.08,4.67,10.21054847
16/03/2021 13:00,11.2208,4.43528,12.06557339,2.2908,-0.37472,2.321245295,8.93,4.81,10.14302716
16/03/2021 13:30,10.85744,4.384,11.70911864,2.45744,-0.426,2.494090486,8.4,4.81,9.679674581
16/03/2021 14:00,8.61328,5.00072,9.959708473,2.77328,-0.54928,2.827152362,5.84,5.55,8.056556336
16/03/2021 14:30,7.50088,5.0472,9.040875434,3.24088,-0.6028,3.29646341,4.26,5.65,7.076022894
16/03/2021 15:00,7.68536,5.10672,9.227315291,3.73536,-0.59328,3.782181313,3.95,5.7,6.93487563
16/03/2021 15:30,8.00096,5.1992,9.541857343,3.78096,-0.5608,3.822323268,4.22,5.76,7.140448165
16/03/2021 16:00,8.57432,5.09288,9.972782468,3.37432,-0.51712,3.413714774,5.2,5.61,7.649320231
16/03/2021 16:30,9.62624,4.98728,10.84146938,2.79624,-0.48272,2.837600524,6.83,5.47,8.750417133
16/03/2021 17:00,10.80656,4.98504,11.90093958,2.25656,-0.43496,2.298097743,8.55,5.42,10.12318626
16/03/2021 17:30,12.18112,4.92056,13.13741204,1.83112,-0.40944,1.876337275,10.35,5.33,11.64179539
16/03/2021 18:00,13.3132,4.7112,14.12220591,1.3032,-0.3588,1.351690675,12.01,5.07,13.03629549
16/03/2021 18:30,13.76976,4.27224,14.41729257,1.13976,-0.30776,1.180579974,12.63,4.58,13.43477949
16/03/2021 19:00,13.6508,3.38888,14.06516435,1.0708,-0.29112,1.109668191,12.58,3.68,13.10720413
16/03/2021 19:30,13.3168,3.0904,13.67068888,1.0168,-0.2796,1.054541796,12.3,3.37,12.75330937
16/03/2021 20:00,12.8776,3.02376,13.22783831,0.9776,-0.23624,1.00573908,11.9,3.26,12.3384602
16/03/2021 20:30,12.3704,2.97744,12.72367656,0.9204,-0.21256,0.944625806,11.45,3.19,11.88606747
16/03/2021 21:00,11.71496,2.95392,12.08163611,0.91496,-0.23608,0.944926224,10.8,3.19,11.26126547
16/03/2021 21:30,11.6692,3.67128,12.23309141,0.8892,-0.22872,0.918144585,10.78,3.9,11.46378646
16/03/2021 22:00,11.34128,4.18904,12.09018975,0.87128,-0.22096,0.898861591,10.47,4.41,11.36085384
16/03/2021 22:30,10.8792,4.87744,11.92251708,0.8392,-0.20256,0.863300176,10.04,5.08,11.25202204
16/03/2021 23:00,10.31632,4.96408,11.44851731,0.81632,-0.19592,0.839501631,9.5,5.16,10.81090191
16/03/2021 23:30,9.96976,5.0928,11.19520997,0.81976,-0.1772,0.838693208,9.15,5.27,10.55913822
17/03/2021 00:00,10.03464,5.32496,11.35998235,0.83464,-0.16504,0.850800876,9.2,5.49,10.7135475
17/03/2021 00:30,10.96488,5.43272,12.23695387,0.79488,-0.14728,0.80840931,10.17,5.58,11.60022845
17/03/2021 01:00,12.21864,5.28496,13.3126243,0.77864,-0.15504,0.79392547,11.44,5.44,12.66756488
17/03/2021 01:30,12.54992,5.31968,13.63082856,0.76992,-0.15032,0.784457079,11.78,5.47,12.9880445
17/03/2021 02:00,12.33408,5.3436,13.44185963,0.78408,-0.1464,0.797630495,11.55,5.49,12.78837754
17/03/2021 02:30,12.0628,5.34144,13.19250261,0.7728,-0.14856,0.786949753,11.29,5.49,12.55405114
17/03/2021 03:00,12.00048,5.35328,13.14036251,0.78048,-0.13672,0.792364429,11.22,5.49,12.49113686
17/03/2021 03:30,11.58696,5.36856,12.77024191,0.77696,-0.14144,0.78972914,10.81,5.51,12.13326831
17/03/2021 04:00,11.18408,5.25696,12.35796399,0.79408,-0.15304,0.80869295,10.39,5.41,11.71410261
17/03/2021 04:30,11.09448,5.26144,12.27885326,0.76448,-0.14856,0.778780935,10.33,5.41,11.66091763
17/03/2021 05:00,10.98536,5.28272,12.18955557,0.75536,-0.12728,0.766008439,10.23,5.41,11.57242412
17/03/2021 05:30,10.94832,5.25336,12.14345511,0.73832,-0.10664,0.745981576,10.21,5.36,11.53142229
17/03/2021 06:00,11.1884,5.26248,12.36422219,0.6884,-0.09752,0.695273119,10.5,5.36,11.78896094
17/03/2021 06:30,12.02024,5.45864,13.20162567,0.67024,-0.08136,0.67516006,11.35,5.54,12.62988915
17/03/2021 07:00,13.0516,5.57208,14.19127683,0.7616,-0.09792,0.767869056,12.29,5.67,13.53488086
17/03/2021 07:30,13.41696,5.55544,14.5216297,0.89696,-0.15456,0.910179123,12.52,5.71,13.76061409
17/03/2021 08:00,12.73672,4.94688,13.66366196,1.13672,-0.19312,1.153008106,11.6,5.14,12.68777364
17/03/2021 08:30,12.38432,4.168,13.06688968,1.40432,-0.232,1.423354721,10.98,4.4,11.82879537
17/03/2021 09:00,12.10568,4.17648,12.80587652,1.76568,-0.26352,1.785236302,10.34,4.44,11.25296405
17/03/2021 09:30,10.85664,4.3512,11.69613498,2.49664,-0.3488,2.52088729,8.36,4.7,9.590599564
17/03/2021 10:00,9.83912,4.25728,10.72066767,2.63912,-0.35272,2.662586294,7.2,4.61,8.549391791
17/03/2021 10:30,10.28496,4.1516,11.09126615,2.61496,-0.2884,2.630815532,7.67,4.44,8.862420663
17/03/2021 11:00,10.06304,4.10856,10.86945442,2.25304,-0.22144,2.263895959,7.81,4.33,8.930005599
17/03/2021 11:30,9.38272,4.20904,10.28355251,2.10272,-0.19096,2.111373278,7.28,4.4,8.506374081
17/03/2021 12:00,9.00328,4.0932,9.890062538,2.11328,-0.1468,2.11837263,6.89,4.24,8.090098887
17/03/2021 12:30,7.46344,3.71568,8.337218631,2.87344,-0.26432,2.885571433,4.59,3.98,6.075236621
17/03/2021 13:00,7.05544,3.73376,7.982493178,2.52544,-0.31624,2.545163046,4.53,4.05,6.076462787
17/03/2021 13:30,6.76832,3.69832,7.712828693,2.41832,-0.35168,2.443757444,4.35,4.05,5.943483827
17/03/2021 14:00,6.31632,3.66304,7.301627242,3.02632,-0.42696,3.05628984,3.29,4.09,5.249018956
17/03/2021 14:30,6.23976,3.81568,7.313960536,3.47976,-0.45432,3.509292852,2.76,4.27,5.084338698
17/03/2021 15:00,6.50656,3.68816,7.479160863,3.16656,-0.36184,3.187166519,3.34,4.05,5.249580936
17/03/2021 15:30,6.91912,3.4696,7.740306566,2.60912,-0.3104,2.627518855,4.31,3.78,5.732756754
17/03/2021 16:00,7.86256,3.48056,8.598496826,2.78256,-0.32944,2.801994088,5.08,3.81,6.35
17/03/2021 16:30,8.81872,3.34288,9.431048146,2.22872,-0.26712,2.244670562,6.59,3.61,7.514000266
17/03/2021 17:00,10.22488,3.37736,10.76822788,1.88488,-0.23264,1.899182451,8.34,3.61,9.087777506
17/03/2021 17:30,11.83096,3.27488,12.27584838,1.49096,-0.22512,1.507859654,10.34,3.5,10.91629974
17/03/2021 18:00,12.81928,3.18624,13.20931736,1.15928,-0.22376,1.180677202,11.66,3.41,12.14840319
17/03/2021 18:30,13.30808,3.10384,13.66524116,0.97808,-0.18616,0.995638505,12.33,3.29,12.76138707
17/03/2021 19:00,13.79344,3.09904,14.13729238,0.84344,-0.12096,0.852069454,12.95,3.22,13.34432089
17/03/2021 19:30,13.81224,3.0284,14.14033876,0.80224,-0.1116,0.809965171,13.01,3.14,13.38356081
17/03/2021 20:00,13.21112,2.90952,13.52771223,0.72112,-0.09048,0.726774164,12.49,3,12.84523647
17/03/2021 20:30,12.7984,2.85256,13.11244223,0.7084,-0.09744,0.715070006,12.09,2.95,12.44470168
17/03/2021 21:00,11.88024,2.8876,12.22613333,0.69024,-0.1024,0.697794395,11.19,2.99,11.58258175
17/03/2021 21:30,11.3352,2.8652,11.69171203,0.6252,-0.0848,0.630924782,10.71,2.95,11.10885233
17/03/2021 22:00,10.67904,2.81008,11.0425742,0.57904,-0.06992,0.583246198,10.1,2.88,10.50259016
17/03/2021 22:30,10.31552,3.36776,10.85134832,0.55552,-0.05224,0.557970867,9.76,3.42,10.3418567
17/03/2021 23:00,9.70752,3.50288,10.32017988,0.55752,-0.05712,0.56043844,9.15,3.56,9.818151557
17/03/2021 23:30,9.32832,3.64528,10.01526936,0.56832,-0.04472,0.57007675,8.76,3.69,9.505456328
18/03/2021 00:00,9.46184,4.09272,10.30906267,0.56184,-0.02728,0.562501897,8.9,4.12,9.80736458
18/03/2021 00:30,10.43232,4.29312,11.28114267,0.56232,-0.03688,0.563528098,9.87,4.33,10.77802394
18/03/2021 01:00,11.70184,4.3556,12.48616477,0.54184,-0.0244,0.542389109,11.16,4.38,11.98874472
18/03/2021 01:30,12.03544,4.26424,12.76853785,0.51544,-0.01576,0.515680881,11.52,4.28,12.28937753
18/03/2021 02:00,11.83656,4.25064,12.57664872,0.49656,0.00064,0.496560412,11.34,4.25,12.11024773
18/03/2021 02:30,11.61696,4.25584,12.3719818,0.48696,0.00584,0.486995018,11.13,4.25,11.9138323
18/03/2021 03:00,11.56032,4.28536,12.32904331,0.48032,0.03536,0.4816198,11.08,4.25,11.86713529
18/03/2021 03:30,11.18856,4.25712,11.9710879,0.48856,0.02712,0.489312138,10.7,4.23,11.50577681
18/03/2021 04:00,10.94408,4.3696,11.78415424,0.52408,0.0196,0.524446381,10.42,4.35,11.29154108
18/03/2021 04:30,10.83624,4.43536,11.70882213,0.50624,0.01536,0.506472968,10.33,4.42,11.23589338
18/03/2021 05:00,10.6948,4.44608,11.58215759,0.5048,0.02608,0.50547325,10.19,4.42,11.10731741
18/03/2021 05:30,10.6676,4.34368,11.51804001,0.5276,0.01368,0.527777323,10.14,4.33,11.02581063
18/03/2021 06:00,10.90232,4.38248,11.75017925,0.54232,-0.01752,0.542602924,10.36,4.4,11.25564747
18/03/2021 06:30,11.14048,3.29952,11.6188264,0.59048,-0.07048,0.594671389,10.55,3.37,11.07517043
18/03/2021 07:00,11.73992,3.40104,12.22263452,0.62992,-0.08896,0.636170644,11.11,3.49,11.64526513
18/03/2021 07:30,12.39288,3.47552,12.87100283,0.75288,-0.11448,0.761533955,11.64,3.59,12.18103854
18/03/2021 08:00,12.42952,3.4664,12.90383262,1.00952,-0.1036,1.01482195,11.42,3.57,11.96500313
18/03/2021 08:30,12.28952,3.3856,12.74733655,0.92952,-0.0944,0.934301231,11.36,3.48,11.88107739
18/03/2021 09:00,12.16616,3.40584,12.63389074,0.99616,-0.11416,1.002680034,11.17,3.52,11.71150289
18/03/2021 09:30,11.90736,3.36688,12.37421121,1.19736,-0.15312,1.207110891,10.71,3.52,11.27361965
