Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA
18/03/2021 10:00,11.63104,3.44424,12.13028774,1.35104,-0.23576,1.371456109,10.28,3.68,10.91882778
18/03/2021 10:30,11.15064,3.31024,11.63161473,1.63064,-0.28976,1.656184672,9.52,3.6,10.17793692
18/03/2021 11:00,10.66736,3.23856,11.14813169,1.78736,-0.29144,1.810964672,8.88,3.53,9.555903934
18/03/2021 11:30,10.89928,3.26384,11.37747582,1.88928,-0.29616,1.912351867,9.01,3.56,9.68781193
18/03/2021 12:00,10.86408,3.33648,11.36487277,2.00408,-0.31352,2.028455431,8.86,3.65,9.582384881
18/03/2021 12:30,11.1284,3.29976,11.60731246,2.1684,-0.31024,2.190481093,8.96,3.61,9.659901656
18/03/2021 13:00,10.96944,3.2588,11.44326839,2.41944,-0.3512,2.444796792,8.55,3.61,9.280872804
18/03/2021 13:30,10.49224,3.35456,11.01545156,2.32224,-0.34544,2.347792029,8.17,3.7,8.968773606
18/03/2021 14:00,10.5764,3.20904,11.05251893,1.8964,-0.31096,1.921725548,8.68,3.52,9.366578885
18/03/2021 14:30,10.78224,3.09824,11.21854672,1.60224,-0.29176,1.628587399,9.18,3.39,9.785933783
18/03/2021 15:00,10.60712,3.09248,11.04872967,1.56712,-0.29752,1.595112298,9.04,3.39,9.654724232
18/03/2021 15:30,10.8712,3.15832,11.32068791,1.5812,-0.30168,1.609721797,9.29,3.46,9.91341011
18/03/2021 16:00,11.528,3.18536,11.95998756,1.528,-0.27464,1.552485468,10,3.46,10.58166339
18/03/2021 16:30,11.876,3.41336,12.3567958,1.386,-0.30664,1.419515442,10.49,3.72,11.13007188
18/03/2021 17:00,13.17168,4.10728,13.79720635,1.36168,-0.31272,1.397127847,11.81,4.42,12.61001586
18/03/2021 17:30,13.9156,4.15536,14.52277315,1.2156,-0.26464,1.244073024,12.7,4.42,13.44717071
18/03/2021 18:00,14.26816,4.03536,14.82782924,1.12816,-0.26464,1.15878355,13.14,4.3,13.82568624
18/03/2021 18:30,14.41984,4.06936,14.98303963,1.03984,-0.25064,1.069620323,13.38,4.32,14.0601138
18/03/2021 19:00,14.49368,4.06088,15.05182734,1.01368,-0.23912,1.041501568,13.48,4.3,14.14921906
18/03/2021 19:30,13.75952,3.98184,14.32408602,1.01952,-0.23816,1.046967629,12.74,4.22,13.42073023
18/03/2021 20:00,13.18912,3.936,13.76390142,1.00912,-0.244,1.038199968,12.18,4.18,12.87729785
18/03/2021 20:30,12.61528,3.86496,13.19405947,1.06528,-0.25504,1.095384353,11.55,4.12,12.26282594
18/03/2021 21:00,12.22024,3.98056,12.85220306,1.09024,-0.25944,1.120683885,11.13,4.24,11.91026868
18/03/2021 21:30,12.02928,5.02824,13.03789764,1.09928,-0.28176,1.134815058,10.93,5.31,12.15158426
18/03/2021 22:00,11.67928,5.4124,12.87243781,1.06928,-0.2776,1.10472688,10.61,5.69,12.03944351
18/03/2021 22:30,11.134,5.52608,12.42994433,1.054,-0.28392,1.091570688,10.08,5.81,11.6345391
18/03/2021 23:00,10.83328,6.45912,12.61269942,1.05328,-0.28088,1.090088222,9.78,6.74,11.87754183
18/03/2021 23:30,10.83184,7.48504,13.16641871,1.05184,-0.28496,1.089756664,9.78,7.77,12.49084865
19/03/2021 00:00,10.79152,7.46984,13.12461099,1.04152,-0.26016,1.073520906,9.75,7.73,12.44248367
19/03/2021 00:30,11.73224,7.52864,13.94008162,1.08224,-0.25136,1.111046924,10.65,7.78,13.1890447
19/03/2021 01:00,13.01208,7.38584,14.9621141,1.05208,-0.23416,1.077823377,11.96,7.62,14.18118472
19/03/2021 01:30,13.48264,7.49128,15.42403506,1.01264,-0.21872,1.035991413,12.47,7.71,14.66100269
19/03/2021 02:00,13.27104,7.53392,15.26042114,0.87104,-0.19608,0.892837078,12.4,7.73,14.61208062
19/03/2021 02:30,13.07736,7.50632,15.0785339,0.80736,-0.15368,0.82185626,12.27,7.66,14.46473297
19/03/2021 03:00,12.89176,7.54504,14.93737274,0.77176,-0.11496,0.780275143,12.12,7.66,14.33771251
19/03/2021 03:30,12.42736,7.43952,14.48398199,0.73736,-0.13048,0.748815598,11.69,7.57,13.92698819
19/03/2021 04:00,11.94944,7.4268,14.06934521,0.75944,-0.1432,0.772822977,11.19,7.57,13.51003331
19/03/2021 04:30,11.79096,7.44256,13.9434012,0.78096,-0.15744,0.796671749,11.01,7.6,13.37834444
19/03/2021 05:00,11.58272,7.49144,13.79424068,0.73272,-0.14856,0.747628699,10.85,7.64,13.26996986
19/03/2021 05:30,11.63688,7.50088,13.84486103,0.73688,-0.13912,0.749897666,10.9,7.64,13.31088277
19/03/2021 06:00,11.9136,7.5544,14.10683608,0.6836,-0.1056,0.691708262,11.23,7.66,13.59369339
19/03/2021 06:30,12.40712,7.2144,14.35214946,0.67712,-0.1056,0.685304935,11.73,7.32,13.82661564
19/03/2021 07:00,13.0412,7.12944,14.86276597,0.6812,-0.09056,0.687193243,12.36,7.22,14.31425863
19/03/2021 07:30,13.09504,6.2516,14.51077445,0.70504,-0.1084,0.713324584,12.39,6.36,13.92701332
19/03/2021 08:00,12.77096,5.75432,14.00748436,0.82096,-0.10568,0.827734006,11.95,5.86,13.30947407
19/03/2021 08:30,13.04816,5.73792,14.25405926,1.21816,-0.12208,1.224261946,11.83,5.86,13.20183699
19/03/2021 09:00,12.65712,5.76144,13.90672059,1.61712,-0.16856,1.625881167,11.04,5.93,12.5318195
19/03/2021 09:30,12.44104,5.70016,13.68471046,1.82104,-0.19984,1.831972354,10.62,5.9,12.14884357
19/03/2021 10:00,12.14352,5.7092,13.41864534,1.81352,-0.1908,1.823529388,10.33,5.9,11.89617165
19/03/2021 10:30,12.02808,5.61776,13.27531302,1.76808,-0.18224,1.777447131,10.26,5.8,11.78590684
19/03/2021 11:00,11.54664,5.62792,12.84516947,1.90664,-0.20208,1.91731907,9.64,5.83,11.26581111
19/03/2021 11:30,10.11992,5.9796,11.75450539,2.19992,-0.2804,2.217717783,7.92,6.26,10.09524641
19/03/2021 12:00,9.6024,6.09792,11.37500392,2.6324,-0.32208,2.652030408,6.97,6.42,9.47614373
19/03/2021 12:30,9.976,6.00968,11.64632258,2.526,-0.29032,2.542628896,7.45,6.3,9.756664389
19/03/2021 13:00,8.80656,5.88264,10.5906068,2.59656,-0.27736,2.611331538,6.21,6.16,8.746982337
19/03/2021 13:30,8.98264,5.76008,10.67081735,2.44264,-0.24992,2.455392062,6.54,6.01,8.882099977
19/03/2021 14:00,9.03128,5.59168,10.62218921,2.17128,-0.20832,2.181250573,6.86,5.8,8.983295609
19/03/2021 14:30,9.49664,5.5828,11.01607131,1.84664,-0.1672,1.85419393,7.65,5.75,9.570005225
19/03/2021 15:00,9.5456,5.4536,10.99364509,1.5656,-0.1464,1.572430068,7.98,5.6,9.748866601
19/03/2021 15:30,9.15184,5.57328,10.71529866,1.65184,-0.14672,1.658343192,7.5,5.72,9.432306187
19/03/2021 16:00,9.2636,5.71976,10.8871456,1.5336,-0.14024,1.539998772,7.73,5.86,9.700128865
19/03/2021 16:30,9.62152,5.63208,11.14872065,1.49152,-0.09792,1.494730824,8.13,5.73,9.946346063
19/03/2021 17:00,11.42488,5.66944,12.75423196,1.14488,-0.09056,1.148456063,10.28,5.76,11.78371758
19/03/2021 17:30,13.0576,5.58536,14.20201268,0.8076,-0.03464,0.808342557,12.25,5.62,13.47764445
19/03/2021 18:00,13.87952,5.49808,14.9288298,0.64952,-0.04192,0.650871352,13.23,5.54,14.34309939
19/03/2021 18:30,14.53248,5.52904,15.54873816,0.50248,0.00904,0.502561312,14.03,5.52,15.07684649
19/03/2021 19:00,14.88496,5.53928,15.88224345,0.48496,0.01928,0.485343095,14.4,5.52,15.42175087
19/03/2021 19:30,14.62056,5.47528,15.61215763,0.47056,0.01528,0.47080802,14.15,5.46,15.16687509
19/03/2021 20:00,13.95,5.4232,14.96708383,0.46,0.0232,0.460584672,13.49,5.4,14.53066069
19/03/2021 20:30,12.9912,5.39192,14.06570577,0.4512,0.04192,0.453143163,12.54,5.35,13.6335652
19/03/2021 21:00,12.552,5.35392,13.64614097,0.452,0.05392,0.455204752,12.1,5.3,13.20984481
19/03/2021 21:30,11.94864,5.29936,13.07108313,0.43864,0.04936,0.441408495,11.51,5.25,12.65079444
19/03/2021 22:00,11.43768,5.29688,12.60466031,0.43768,0.04688,0.440183504,11,5.25,12.18862174
19/03/2021 22:30,11.0032,5.30072,12.21343698,0.4332,0.05072,0.436159098,10.57,5.25,11.8020083
19/03/2021 23:00,11.0112,5.29832,12.21960393,0.4412,0.04832,0.443838104,10.57,5.25,11.8020083
19/03/2021 23:30,10.36896,5.22968,11.61313413,0.43896,0.04968,0.441762361,9.93,5.18,11.19987946
20/03/2021 00:00,10.17152,5.806,11.71193644,0.43152,0.056,0.435138496,9.74,5.75,11.3106189
20/03/2021 00:30,10.44672,6.68712,12.40369028,0.42672,0.04712,0.4293137,10.02,6.64,12.02039933
20/03/2021 01:00,11.354,6.77496,13.22170182,0.424,0.04496,0.426377065,10.93,6.73,12.83580149
20/03/2021 01:30,12.95128,6.8748,14.66282813,0.42128,0.0448,0.423655377,12.53,6.83,14.27059214
20/03/2021 02:00,12.95264,6.87792,14.66549237,0.42264,0.04792,0.42534797,12.53,6.83,14.27059214
20/03/2021 02:30,12.55368,6.84336,14.29777807,0.42368,0.05336,0.427026969,12.13,6.79,13.90111506
20/03/2021 03:00,12.31376,6.84696,14.08934159,0.42376,0.05696,0.427571022,11.89,6.79,13.69219486
20/03/2021 03:30,12.14272,6.85144,13.94230537,0.40272,0.06144,0.407379764,11.74,6.79,13.56214216
20/03/2021 04:00,11.66864,6.78648,13.49864698,0.38864,0.06648,0.394284973,11.28,6.72,13.12999619
20/03/2021 04:30,11.36984,6.76464,13.23002706,0.39984,0.06464,0.405031302,10.97,6.7,12.85421721
20/03/2021 05:00,11.22816,6.8336,13.14418753,0.40816,0.0636,0.413085397,10.82,6.77,12.76343606
20/03/2021 05:30,11.00464,6.86408,12.96987647,0.40464,0.05408,0.408237891,10.6,6.81,12.59905155
20/03/2021 06:00,11.0208,6.8716,12.98756787,0.4008,0.0616,0.405506104,10.62,6.81,12.61588285
20/03/2021 06:30,11.21808,6.93752,13.18993945,0.39808,0.06752,0.403765572,10.82,6.87,12.81675856
20/03/2021 07:00,11.59632,6.86152,13.47423817,0.39632,0.07152,0.402721557,11.2,6.79,13.09748449
20/03/2021 07:30,12.01352,6.85776,13.8330595,0.43352,0.06776,0.438783555,11.58,6.79,13.42387798
20/03/2021 08:00,11.868,6.26128,13.41838482,0.478,0.04128,0.479779156,11.39,6.22,12.9776924
20/03/2021 08:30,11.47848,5.81208,12.86607077,0.52848,0.04208,0.530152654,10.95,5.77,12.37721293
20/03/2021 09:00,11.3924,5.39624,12.60579961,0.6224,0.03624,0.623454166,10.77,5.36,12.0300665
20/03/2021 09:30,10.55288,4.61408,11.51750887,0.75288,0.01408,0.753011647,9.8,4.6,10.82589488
20/03/2021 10:00,10.756,4.60464,11.70018143,0.956,0.00464,0.95601126,9.8,4.6,10.82589488
20/03/2021 10:30,10.10808,4.6952,11.14532119,1.03808,0.0052,1.038093024,9.07,4.69,10.21082759
20/03/2021 11:00,10.248,4.684,11.26771317,1.178,-0.006,1.17801528,9.07,4.69,10.21082759
20/03/2021 11:30,10.01296,4.66184,11.04500431,1.29296,-0.02816,1.293266619,8.72,4.69,9.901237296
20/03/2021 12:00,9.9848,4.66264,11.01982045,1.4948,-0.02736,1.49505037,8.49,4.69,9.699288634
20/03/2021 12:30,9.656,4.82312,10.79355468,1.496,-0.03688,1.496454521,8.16,4.86,9.497641813
20/03/2021 13:00,9.5168,4.78296,10.65111208,1.4668,-0.03704,1.467267597,8.05,4.82,9.382691512
20/03/2021 13:30,9.08008,4.72,10.23358455,1.38008,-0.06,1.381383656,7.7,4.78,9.063023778
20/03/2021 14:00,9.29728,4.85736,10.48967881,1.42728,-0.07264,1.429127275,7.87,4.93,9.286646327
20/03/2021 14:30,9.52064,5.39768,10.94429237,1.47064,-0.08232,1.472942155,8.05,5.48,9.738218523
20/03/2021 15:00,9.36976,5.65856,10.94585327,1.46976,-0.09144,1.472601688,7.9,5.75,9.771003019
20/03/2021 15:30,9.23672,6.42152,11.24957401,1.33672,-0.08848,1.339645128,7.9,6.51,10.23670357
20/03/2021 16:00,9.93136,6.72696,11.99516162,1.18136,-0.06304,1.183040782,8.75,6.79,11.07549547
20/03/2021 16:30,11.0308,6.60376,12.85644565,1.1108,-0.06624,1.112773282,9.92,6.67,11.95388221
20/03/2021 17:00,11.14872,6.72656,13.02077444,0.89872,-0.04344,0.899769233,10.25,6.77,12.28394888
20/03/2021 17:30,11.89752,6.75736,13.68257638,0.68752,-0.01264,0.687636183,11.21,6.77,13.09568631
20/03/2021 18:00,13.29944,6.72992,14.90526509,0.56944,-0.01008,0.569529209,12.73,6.74,14.40418342
20/03/2021 18:30,14.72728,6.12232,15.94915604,0.49728,0.00232,0.497285412,14.23,6.12,15.49023241
20/03/2021 19:00,14.74296,6.12928,15.96630649,0.51296,0.00928,0.513043936,14.23,6.12,15.49023241
20/03/2021 19:30,14.37496,5.26392,15.30843979,0.50496,0.00392,0.504975215,13.87,5.26,14.83389699
20/03/2021 20:00,14.34528,5.25616,15.27790156,0.47528,-0.00384,0.475295512,13.87,5.26,14.83389699
20/03/2021 20:30,13.46488,5.28368,14.46444841,0.48488,-0.01632,0.48515457,12.98,5.3,14.02035663
20/03/2021 21:00,12.7164,5.23352,13.75123851,0.5464,-0.03648,0.547616426,12.17,5.27,13.26204358
20/03/2021 21:30,12.22168,5.1116,13.24756267,0.51168,-0.0284,0.512467543,11.71,5.14,12.78842054
20/03/2021 22:00,11.71336,5.2228,12.82499288,0.56336,-0.0472,0.565333821,11.15,5.27,12.33269638
20/03/2021 22:30,11.40632,5.26672,12.56353754,0.67632,-0.07328,0.680278399,10.73,5.34,11.98534522
20/03/2021 23:00,10.8328,4.78776,11.8436566,0.7128,-0.11224,0.721582745,10.12,4.9,11.24386055
20/03/2021 23:30,10.36376,4.78264,11.41407757,0.74376,-0.11736,0.752962354,9.62,4.9,10.79603631
21/03/2021 00:00,10.30888,6.03984,11.94791505,0.68888,-0.10016,0.696123322,9.62,6.14,11.41244934
21/03/2021 00:30,10.29328,6.67376,12.26746452,0.72328,-0.11624,0.732561053,9.57,6.79,11.73409562
21/03/2021 01:00,11.0092,6.20632,12.63807314,0.7892,-0.14368,0.802172414,10.22,6.35,12.03207796
21/03/2021 01:30,11.85944,5.75248,13.18094622,0.73944,-0.13752,0.752119182,11.12,5.89,12.58358057
21/03/2021 02:00,12.27584,5.83512,13.59208862,0.73584,-0.12488,0.746361521,11.54,5.96,12.98819464
21/03/2021 02:30,12.12184,5.83168,13.45167263,0.80184,-0.12832,0.812042738,11.32,5.96,12.79312315
21/03/2021 03:00,11.79608,5.86296,13.17276749,0.71608,-0.11704,0.725581786,11.08,5.98,12.59074263
21/03/2021 03:30,11.7556,5.94536,13.1735127,0.6756,-0.10464,0.683655534,11.08,6.05,12.62413957
21/03/2021 04:00,11.38624,5.94056,12.84276896,0.69624,-0.10944,0.704788799,10.69,6.05,12.28326504
21/03/2021 04:30,10.75616,6.00024,12.31656843,0.74616,-0.12976,0.757358834,10.01,6.13,11.73784478
21/03/2021 05:00,10.76904,5.9968,12.32614428,0.75904,-0.1332,0.770638671,10.01,6.13,11.73784478
21/03/2021 05:30,10.61472,6.0972,12.24124702,0.77472,-0.1328,0.786019668,9.84,6.23,11.64639429
21/03/2021 06:00,10.49992,6.1268,12.15672646,0.69992,-0.1032,0.707487276,9.8,6.23,11.61261814
21/03/2021 06:30,11.1612,6.24552,12.78979693,0.6512,-0.09448,0.658018169,10.51,6.34,12.27418836
21/03/2021 07:00,11.0608,6.26256,12.71066302,0.5508,-0.07744,0.556217218,10.51,6.34,12.27418836
21/03/2021 07:30,11.32776,6.05656,12.84523513,0.57776,-0.06344,0.581232528,10.75,6.12,12.37
21/03/2021 08:00,11.53008,5.95096,12.97523294,0.78008,-0.06904,0.78312919,10.75,6.02,12.32083195
21/03/2021 08:30,11.0788,5.96984,12.58486389,1.0488,-0.08016,1.051858862,10.03,6.05,11.71338551
21/03/2021 09:00,10.74952,5.32464,11.99599814,1.30952,-0.09536,1.312987494,9.44,5.42,10.8853112
21/03/2021 09:30,10.15728,4.50168,11.11015121,1.53728,-0.12832,1.542626274,8.62,4.63,9.784748336
21/03/2021 10:00,10.3304,4.58424,11.30187686,1.8004,-0.09576,1.802944852,8.53,4.68,9.729506668
21/03/2021 10:30,10.55896,4.3468,11.41868235,2.56896,-0.2032,2.576983842,7.99,4.55,9.194704998
21/03/2021 11:00,9.50632,4.44576,10.49451771,3.11632,-0.26424,3.127502697,6.39,4.71,7.938274372
21/03/2021 11:30,7.64616,4.36336,8.803560259,2.77616,-0.26664,2.788935502,4.87,4.63,6.719657729
21/03/2021 12:00,7.54128,4.35312,8.707500087,2.67128,-0.27688,2.685591066,4.87,4.63,6.719657729
21/03/2021 12:30,6.00096,1.33272,6.147167113,2.88096,-0.30728,2.89730073,3.12,1.64,3.524769496
21/03/2021 13:00,5.66624,1.03536,5.760056082,3.09624,-0.31464,3.112185802,2.57,1.35,2.90299845
21/03/2021 13:30,5.25064,1.02192,5.349162635,3.37064,-0.32808,3.386569134,1.88,1.35,2.314497786
21/03/2021 14:00,4.63072,0.2136,4.635643718,2.71072,-0.2664,2.72377897,1.92,0.48,1.9790907
21/03/2021 14:30,5.06608,0.16112,5.068641457,2.61608,-0.19888,2.623628751,2.45,0.36,2.476307735
21/03/2021 15:00,5.69192,-1.14672,5.806282808,3.28192,-0.29672,3.295306002,2.41,-0.85,2.555503864
21/03/2021 15:30,4.35384,-0.71248,4.411751409,2.92384,-0.27248,2.9365091,1.43,-0.44,1.496161756
21/03/2021 16:00,4.93024,-0.67792,4.976629581,2.50024,-0.21792,2.509718945,2.43,-0.46,2.473155879
21/03/2021 16:30,5.472,-0.70856,5.517684412,2.072,-0.14856,2.077318963,3.4,-0.56,3.445809049
21/03/2021 17:00,6.08208,-0.7488,6.128001189,1.50208,-0.1188,1.506770642,4.58,-0.63,4.623126648
21/03/2021 17:30,7.69272,-0.81728,7.736012383,0.98272,-0.06728,0.985020404,6.71,-0.75,6.751784949
21/03/2021 18:00,9.19016,-0.94136,9.238246558,0.59016,-0.02136,0.590546421,8.6,-0.92,8.649069314
21/03/2021 18:30,10.30872,-0.90968,10.34877895,0.38872,0.01032,0.388856967,9.92,-0.92,9.96256995
21/03/2021 19:00,11.02528,-0.92272,11.06382444,0.33528,0.04728,0.338597219,10.69,-0.97,10.7339182
21/03/2021 19:30,11.48584,-0.88208,11.51966083,0.34584,0.04792,0.349144142,11.14,-0.93,11.17875217
21/03/2021 20:00,11.50416,-0.95832,11.544006,0.36416,0.02168,0.364804781,11.14,-0.98,11.18302285
21/03/2021 20:30,10.83656,-1.03344,10.88572601,0.35656,0.00656,0.35662034,10.48,-1.04,10.53147663
21/03/2021 21:00,10.26992,-1.092,10.32781297,0.35992,0.018,0.360369819,9.91,-1.11,9.971970718
21/03/2021 21:30,9.61376,-1.0396,9.669806073,0.32376,0.0304,0.325184098,9.29,-1.07,9.351417005
21/03/2021 22:00,8.82464,-1.50912,8.95274898,0.32464,0.04088,0.327203765,8.5,-1.55,8.640167822
21/03/2021 22:30,7.8912,-1.38672,8.012117685,0.3112,0.04328,0.31419516,7.58,-1.43,7.713708576
21/03/2021 23:00,7.8828,-1.38264,8.00313871,0.3028,0.04736,0.306481336,7.58,-1.43,7.713708576
21/03/2021 23:30,7.50552,-1.12456,7.589299419,0.29552,0.04544,0.298993084,7.21,-1.17,7.304313794
22/03/2021 00:00,7.20776,-0.9216,7.266440035,0.30776,0.0384,0.310146381,6.9,-0.96,6.966462517
22/03/2021 00:30,6.59616,-2.06088,6.910611631,0.31616,0.02912,0.31749822,6.28,-2.09,6.618647898
22/03/2021 01:00,7.48256,-1.90856,7.722130886,0.34256,0.03144,0.343999749,7.14,-1.94,7.398864778
22/03/2021 01:30,9.84848,-0.35928,9.855031224,0.33848,0.03072,0.339871194,9.51,-0.39,9.517993486
22/03/2021 02:00,9.8348,-0.34984,9.841020225,0.3248,0.04016,0.327273381,9.51,-0.39,9.517993486
22/03/2021 02:30,9.5576,-0.48392,9.569843067,0.3076,0.03608,0.309708777,9.25,-0.52,9.264604687
22/03/2021 03:00,9.36816,-0.4716,9.380022833,0.28816,0.0484,0.292196416,9.08,-0.52,9.094877679
22/03/2021 03:30,9.20808,-0.46608,9.219868104,0.27808,0.05392,0.283259338,8.93,-0.52,8.945127165
22/03/2021 04:00,8.68976,-0.55048,8.70717848,0.26976,0.05952,0.276248236,8.42,-0.61,8.442067282
22/03/2021 04:30,8.27072,-0.60256,8.292640585,0.26072,0.05744,0.266972418,8.01,-0.66,8.037145015
22/03/2021 05:00,8.21272,-0.60352,8.234865281,0.26272,0.05648,0.268722513,7.95,-0.66,7.977349184
22/03/2021 05:30,7.98624,-0.52616,8.003553816,0.25624,0.05384,0.261835221,7.73,-0.58,7.751728839
22/03/2021 06:00,7.93896,-0.52144,7.95606596,0.24896,0.05856,0.255754482,7.69,-0.58,7.711841544
22/03/2021 06:30,8.1312,-0.42152,8.142118431,0.2512,0.05848,0.257917332,7.88,-0.48,7.894605753
22/03/2021 07:00,8.86072,-0.35528,8.867839804,0.31072,0.04472,0.313921641,8.55,-0.4,8.559351611
22/03/2021 07:30,9.3588,-0.99248,9.411278021,0.4588,0.02752,0.459624619,8.9,-1.02,8.958258759
22/03/2021 08:00,10.16632,-0.83792,10.20079273,0.87632,0.01208,0.876403257,9.29,-0.85,9.328804854
22/03/2021 08:30,10.09024,-1.01,10.14066286,1.23024,-0.02,1.230402559,8.86,-0.99,8.91513881
22/03/2021 09:00,10.04472,-1.0624,10.10074718,1.50472,-0.0324,1.505068782,8.54,-1.03,8.601889327
22/03/2021 09:30,8.99208,-1.0512,9.053315645,1.48208,-0.0412,1.482652544,7.51,-1.01,7.577611761
22/03/2021 10:00,9.19832,-1.06296,9.259534264,1.68832,-0.05296,1.689150433,7.51,-1.01,7.577611761
22/03/2021 10:30,8.93848,-1.1288,9.009473578,1.80848,-0.0688,1.809788206,7.13,-1.06,7.208363198
22/03/2021 11:00,8.43424,-1.04016,8.498137278,1.69424,-0.06016,1.695307761,6.74,-0.98,6.810873659
22/03/2021 11:30,7.97832,-1.14392,8.059909614,1.58832,-0.05392,1.58923497,6.39,-1.09,6.482298975
22/03/2021 12:00,8.1232,-1.17152,8.207242981,1.7332,-0.08152,1.735116063,6.39,-1.09,6.482298975
22/03/2021 12:30,6.95496,-1.12576,7.045481118,1.49496,-0.07576,1.496878412,5.46,-1.05,5.560044964
22/03/2021 13:00,7.28968,-1.11288,7.374139706,1.45968,-0.06288,1.461033743,5.83,-1.05,5.923799456
22/03/2021 13:30,7.47288,-1.1764,7.564909283,1.46288,-0.0564,1.463966821,6.01,-1.12,6.113468737
22/03/2021 14:00,7.68,-1.18136,7.770328915,1.3,-0.03136,1.300378195,6.38,-1.15,6.482815746
22/03/2021 14:30,7.88152,-0.70392,7.912892068,1.18152,-0.03392,1.182006801,6.7,-0.67,6.733416666
22/03/2021 15:00,7.83736,-0.73848,7.872074979,1.13736,-0.01848,1.137510123,6.7,-0.72,6.738575517
22/03/2021 15:30,7.99192,-0.71,8.023396119,0.91192,-0.02,0.912139291,7.08,-0.69,7.113543421
22/03/2021 16:00,7.89904,-0.69192,7.929286614,0.81904,-0.00192,0.81904225,7.08,-0.69,7.113543421
22/03/2021 16:30,8.67096,-0.65384,8.695576695,0.87096,-0.00384,0.870968465,7.8,-0.65,7.827036476
22/03/2021 17:00,9.50552,-0.65816,9.528278179,0.59552,0.01184,0.595637689,8.91,-0.67,8.935155287
22/03/2021 17:30,10.3604,-0.6944,10.38364481,0.4404,0.0056,0.440435603,9.92,-0.7,9.944666912
22/03/2021 18:00,11.37552,-0.60208,11.39144221,0.35552,0.00792,0.355608207,11.02,-0.61,11.03687003
22/03/2021 18:30,11.77368,-0.59376,11.78864249,0.27368,0.03624,0.276068977,11.5,-0.63,11.51724359
22/03/2021 19:00,12.14368,-0.6136,12.15917221,0.24368,0.0464,0.248058264,11.9,-0.66,11.91828847
22/03/2021 19:30,12.15096,-0.65704,12.16871113,0.23096,0.05296,0.23695418,11.92,-0.71,11.94112641
22/03/2021 20:00,11.94536,-0.67928,11.96465824,0.22536,0.06072,0.233396761,11.72,-0.74,11.74333854
22/03/2021 20:30,11.35992,-0.75568,11.38502678,0.20992,0.05432,0.216834197,11.15,-0.81,11.17938281
22/03/2021 21:00,11.2596,0.5252,11.27184223,0.1896,0.0552,0.197472023,11.07,0.47,11.07997292
22/03/2021 21:30,10.67832,-0.20736,10.68033315,0.18832,0.06264,0.198464586,10.49,-0.27,10.49347416
22/03/2021 22:00,9.51872,-1.03248,9.574551968,0.18872,0.06752,0.200434999,9.33,-1.1,9.394620801
22/03/2021 22:30,8.87992,-1.15544,8.954776424,0.19992,0.05456,0.207231272,8.68,-1.21,8.763931766
22/03/2021 23:00,8.18896,-1.0392,8.254635214,0.20896,0.0408,0.212905898,7.98,-1.08,8.052751083
22/03/2021 23:30,7.72872,-0.99552,7.792571649,0.21872,0.02448,0.220085685,7.51,-1.02,7.578951115
23/03/2021 00:00,7.43176,-0.58288,7.454582872,0.24176,0.02712,0.24327637,7.19,-0.61,7.215829821
23/03/2021 00:30,8.16592,-0.48648,8.180398049,0.25592,0.02352,0.256998515,7.91,-0.51,7.926424162
23/03/2021 01:00,8.19976,-0.50744,8.215446391,0.28976,0.00256,0.289771308,7.91,-0.51,7.926424162
23/03/2021 01:30,9.45328,-0.4132,9.462306114,0.30328,-0.0232,0.30416607,9.15,-0.39,9.158307704
23/03/2021 02:00,9.83224,-0.00936,9.832244455,0.28224,-0.00936,0.282395161,9.55,0,9.55
23/03/2021 02:30,9.57424,-0.37288,9.581498373,0.27424,-0.01288,0.274542295,9.3,-0.36,9.306965134
23/03/2021 03:00,9.39512,-0.40912,9.404023553,0.26512,-0.00912,0.265276815,9.13,-0.4,9.138758121
23/03/2021 03:30,9.28048,-0.276,9.284583191,0.26048,-0.006,0.260549094,9.02,-0.27,9.024040115
23/03/2021 04:00,8.70376,-0.93784,8.754140849,0.28376,-0.02784,0.285122435,8.42,-0.91,8.469031822
23/03/2021 04:30,7.71296,-1.20416,7.806391821,0.29296,-0.02416,0.293954533,7.42,-1.18,7.513241644
23/03/2021 05:00,7.72264,-1.204,7.815931459,0.30264,-0.024,0.303590134,7.42,-1.18,7.513241644
23/03/2021 05:30,7.59144,-1.22712,7.689979504,0.33144,-0.04712,0.334772711,7.26,-1.18,7.355270219
23/03/2021 06:00,7.70248,-1.19336,7.794376578,0.36248,-0.06336,0.367975869,7.34,-1.13,7.426472918
23/03/2021 06:30,8.91344,-0.97056,8.966125102,0.37344,-0.06056,0.378318579,8.54,-0.91,8.588346756
23/03/2021 07:00,8.92288,-0.98096,8.976640241,0.38288,-0.07096,0.389400072,8.54,-0.91,8.588346756
23/03/2021 07:30,9.84832,-0.8096,9.881541326,0.46832,-0.1196,0.483350579,9.38,-0.69,9.405344225
23/03/2021 08:00,10.71192,-0.74504,10.73779841,0.69192,-0.16504,0.711330787,10.02,-0.58,10.03677239
23/03/2021 08:30,10.50128,-0.90288,10.54002248,0.90128,-0.20288,0.923832199,9.6,-0.7,9.625487001
23/03/2021 09:00,10.27736,-1.33832,10.36413185,1.11736,-0.22832,1.140448768,9.16,-1.11,9.227009266
23/03/2021 09:30,10.19824,-1.32936,10.28451735,1.35824,-0.25936,1.382781077,8.84,-1.07,8.904521323
23/03/2021 10:00,9.66408,-1.2804,9.7485315,1.61408,-0.2804,1.638254683,8.05,-1,8.111874013
23/03/2021 10:30,9.23208,-1.38224,9.334981979,1.90208,-0.29224,1.924399268,7.33,-1.09,7.410600515
23/03/2021 11:00,8.99976,-1.34536,9.099762282,2.05976,-0.31536,2.083761788,6.94,-1.03,7.016017389
23/03/2021 11:30,8.61688,-1.3712,8.725297151,2.02688,-0.3412,2.055397765,6.59,-1.03,6.670007496
23/03/2021 12:00,8.5628,-1.29728,8.660512643,2.0228,-0.31728,2.047531792,6.54,-0.98,6.613017466
23/03/2021 12:30,8.27472,-1.2924,8.375039632,1.95472,-0.3124,1.979526216,6.32,-0.98,6.395529689
23/03/2021 13:00,8.24584,-1.2744,8.343738531,1.87584,-0.2844,1.89727675,6.37,-0.99,6.446471903
23/03/2021 13:30,8.802,-1.42448,8.91652103,2.102,-0.33448,2.128445647,6.7,-1.09,6.78808515
23/03/2021 14:00,8.70384,-1.492,8.830792419,2.03384,-0.322,2.059171956,6.67,-1.17,6.771838746
23/03/2021 14:30,8.44656,-1.54032,8.585858229,2.09656,-0.35032,2.125626481,6.35,-1.19,6.460541773
23/03/2021 15:00,8.218,-1.47048,8.348522949,2.158,-0.35048,2.186275424,6.06,-1.12,6.162629309
23/03/2021 15:30,7.53856,-1.35424,7.659233176,1.77856,-0.32424,1.807873682,5.76,-1.03,5.851367362
23/03/2021 16:00,7.79104,-1.4156,7.918600106,1.65104,-0.3056,1.679084406,6.14,-1.11,6.239527226
23/03/2021 16:30,8.22712,-1.39208,8.344063172,1.52712,-0.28208,1.552953515,6.7,-1.11,6.791325349
23/03/2021 17:00,8.73296,-1.45216,8.852872925,1.32296,-0.28216,1.352714836,7.41,-1.17,7.501799784
23/03/2021 17:30,9.36592,-1.33024,9.459915217,1.19592,-0.26024,1.223907474,8.17,-1.07,8.239769414
23/03/2021 18:00,10.5048,-0.54784,10.51907561,0.9748,-0.21784,0.998843985,9.53,-0.33,9.535711825
23/03/2021 18:30,12.23984,0.26424,12.24269194,0.79984,-0.17576,0.818923442,11.44,0.44,11.44845841
23/03/2021 19:00,12.2372,0.2876,12.24057914,0.7972,-0.1524,0.811636372,11.44,0.44,11.44845841
23/03/2021 19:30,11.79312,0.15352,11.7941192,0.83312,-0.15648,0.847687988,10.96,0.31,10.96438325
23/03/2021 20:00,11.16256,-0.60912,11.17916692,0.82256,-0.15912,0.837809124,10.34,-0.45,10.34978744
23/03/2021 20:30,10.68168,-0.79336,10.71110208,0.79168,-0.16336,0.808358653,9.89,-0.63,9.910045409
23/03/2021 21:00,10.16408,-0.89624,10.20351745,0.76408,-0.16624,0.781955231,9.4,-0.73,9.428303135
23/03/2021 21:30,9.59224,-1.004,9.644640181,0.75224,-0.164,0.769909746,8.84,-0.84,8.879819818
23/03/2021 22:00,9.20064,-0.99936,9.254755362,0.74064,-0.15936,0.757590403,8.46,-0.84,8.501599849
23/03/2021 22:30,8.82656,-0.6188,8.848224391,0.68656,-0.1588,0.704685798,8.14,-0.46,8.152987183
23/03/2021 23:00,8.42616,-0.3548,8.433626467,0.67616,-0.1548,0.69365365,7.75,-0.2,7.752580216
23/03/2021 23:30,7.42088,-1.0096,7.489242427,0.65088,-0.1396,0.665682307,6.77,-0.87,6.825672128
24/03/2021 00:00,7.12488,-0.8068,7.170414301,0.65488,-0.1268,0.667042768,6.47,-0.68,6.505636018
24/03/2021 00:30,6.81816,-0.91008,6.878630052,0.66816,-0.14008,0.682686013,6.15,-0.77,6.198015812
24/03/2021 01:00,7.67024,-0.81496,7.713413088,0.67024,-0.13496,0.683692811,7,-0.68,7.032951016
24/03/2021 01:30,8.91616,-0.70248,8.943790432,0.65616,-0.13248,0.6694004,8.26,-0.57,8.279643712
24/03/2021 02:00,9.32296,-0.65544,9.345971579,0.63296,-0.12544,0.645270141,8.69,-0.53,8.706147254
24/03/2021 02:30,9.02976,-0.666,9.054287474,0.65976,-0.136,0.673631396,8.37,-0.53,8.38676338
24/03/2021 03:00,8.80024,-0.67024,8.825726356,0.67024,-0.14024,0.684754639,8.13,-0.53,8.147257207
24/03/2021 03:30,8.45616,-0.65152,8.481221625,0.52616,-0.10152,0.535864401,7.93,-0.55,7.949050258
24/03/2021 04:00,7.98112,-0.6108,8.004458326,0.32112,-0.0208,0.321792937,7.66,-0.59,7.682688332
24/03/2021 04:30,7.70048,-0.63848,7.726904227,0.24048,0.02152,0.241440968,7.46,-0.66,7.489138802
24/03/2021 05:00,7.63536,-0.70552,7.667886332,0.21536,0.02448,0.216746857,7.42,-0.73,7.455823228
24/03/2021 05:30,7.5848,-0.71664,7.618580178,0.2248,0.01336,0.225196647,7.36,-0.73,7.396113844
24/03/2021 06:00,7.85464,-0.72976,7.88846748,0.21464,0.00024,0.214640134,7.64,-0.73,7.674796414
24/03/2021 06:30,8.83608,-0.41096,8.845631571,0.21608,0.00904,0.216269018,8.62,-0.42,8.630225953
24/03/2021 07:00,8.92088,-0.44896,8.932170232,0.30088,-0.02896,0.302270501,8.62,-0.42,8.630225953
24/03/2021 07:30,9.77712,-0.29664,9.781619027,0.55712,-0.03664,0.558323548,9.22,-0.26,9.223665215
24/03/2021 08:00,10.12152,-0.29928,10.12594369,0.90152,-0.03928,0.902375326,9.22,-0.26,9.223665215
24/03/2021 08:30,9.48616,-0.63912,9.50766564,1.13616,-0.02912,1.136533114,8.35,-0.61,8.372251788
24/03/2021 09:00,9.81688,-0.71584,9.842944673,1.46688,-0.06584,1.46835685,8.35,-0.65,8.37526119
24/03/2021 09:30,9.4056,-0.77,9.437065824,1.7556,-0.15,1.761996413,7.65,-0.62,7.675083061
24/03/2021 10:00,8.63824,0.34088,8.644963243,2.48824,-0.20912,2.497012109,6.15,0.55,6.174544518
24/03/2021 10:30,7.2504,0.58776,7.274184626,2.7904,-0.25224,2.801777503,4.46,0.84,4.53841382
24/03/2021 11:00,7.22816,0.50248,7.245604401,2.76816,-0.33752,2.788660886,4.46,0.84,4.53841382
24/03/2021 11:30,7.53032,0.63936,7.557413613,3.11032,-0.30064,3.124815981,4.42,0.94,4.518849411
24/03/2021 12:00,6.93864,0.62304,6.9665561,3.21864,-0.31696,3.234208882,3.72,0.94,3.836925853
24/03/2021 12:30,5.7756,0.62816,5.809659228,2.9156,-0.35184,2.936752415,2.86,0.98,3.023243292
24/03/2021 13:00,5.08392,0.70568,5.132662743,2.77392,-0.34432,2.795208119,2.31,1.05,2.537439654
24/03/2021 13:30,4.85504,0.36016,4.868380493,2.49504,-0.31984,2.515456664,2.36,0.68,2.456013029
24/03/2021 14:00,4.6464,0.44232,4.667406126,2.2864,-0.23768,2.298720675,2.36,0.68,2.456013029
24/03/2021 14:30,5.66264,-1.45488,5.846551769,2.47264,-0.33488,2.495214056,3.19,-1.12,3.380902246
24/03/2021 15:00,4.42912,-0.90552,4.520737821,2.47912,-0.27552,2.494383139,1.95,-0.63,2.049243763
24/03/2021 15:30,4.86688,-1.23056,5.020039726,2.62688,-0.28056,2.641819912,2.24,-0.95,2.433125562
24/03/2021 16:00,5.49032,-1.07,5.593613653,2.33032,-0.27,2.345909483,3.16,-0.8,3.259693237
24/03/2021 16:30,5.97472,-0.1768,5.977335302,1.86472,-0.2068,1.876152158,4.11,0.03,4.110109488
24/03/2021 17:00,7.1832,-0.424,7.195702762,1.3332,-0.154,1.342064916,5.85,-0.27,5.856227455
24/03/2021 17:30,8.37688,-0.13632,8.377989119,0.89688,-0.13632,0.90718073,7.48,0,7.48
24/03/2021 18:00,9.75192,-0.55384,9.767634434,0.70192,-0.11384,0.711091578,9.05,-0.44,9.060689819
24/03/2021 18:30,10.06864,-0.60504,10.08680251,0.45864,-0.09504,0.468383658,9.61,-0.51,9.623523263
24/03/2021 19:00,11.0604,-0.58496,11.07585782,0.3604,-0.04496,0.363193559,10.7,-0.54,10.7136175
24/03/2021 19:30,11.4728,-0.61704,11.48938111,0.3428,-0.04704,0.34601243,11.13,-0.57,11.14458613
24/03/2021 20:00,11.51816,-0.672,11.53774648,0.35816,-0.052,0.361915164,11.16,-0.62,11.17720895
24/03/2021 20:30,10.95504,-0.8192,10.98562652,0.36504,-0.0592,0.369809196,10.59,-0.76,10.61723599
24/03/2021 21:00,10.1092,-0.90448,10.1495817,0.4192,-0.07448,0.425765088,9.69,-0.83,9.725481993
24/03/2021 21:30,9.57032,-0.9704,9.619391928,0.45032,-0.0904,0.459304107,9.12,-0.88,9.162357775
24/03/2021 22:00,9.0468,-1.06576,9.109359726,0.4768,-0.08576,0.484451254,8.57,-0.98,8.625850683
24/03/2021 22:30,8.58296,-0.9636,8.636881805,0.49296,-0.0836,0.499998522,8.09,-0.88,8.137720811
24/03/2021 23:00,8.16464,-0.11704,8.16547884,0.47464,-0.07704,0.480851631,7.69,-0.04,7.690104031
24/03/2021 23:30,6.91144,-1.32552,7.037400525,0.47144,-0.08552,0.479133952,6.44,-1.24,6.558292461
25/03/2021 00:00,6.4688,-1.33096,6.604303745,0.5088,-0.09096,0.516866677,5.96,-1.24,6.087626795
25/03/2021 00:30,6.33096,-1.29592,6.462233605,0.48096,-0.09592,0.490431614,5.85,-1.2,5.971808771
25/03/2021 01:00,7.41488,-0.84736,7.463140384,0.49488,-0.09736,0.504366121,6.92,-0.75,6.960524406
25/03/2021 01:30,9.09728,0.30848,9.102508627,0.50728,-0.10152,0.517338679,8.59,0.41,8.599779067
25/03/2021 02:00,9.55752,0.44944,9.568081567,0.55752,-0.12056,0.570406227,9,0.57,9.018031936
25/03/2021 02:30,9.22544,0.44432,9.236133577,0.58544,-0.12568,0.598778303,8.64,0.57,8.658781669
25/03/2021 03:00,8.81672,0.27496,8.821006437,0.55672,-0.11504,0.568481627,8.26,0.39,8.269201896
25/03/2021 03:30,8.31304,-0.68216,8.340981735,0.54304,-0.11216,0.554501855,7.77,-0.57,7.790879283
25/03/2021 04:00,7.93848,-0.71168,7.970317003,0.51848,-0.10168,0.528356256,7.42,-0.61,7.445031901
25/03/2021 04:30,7.4804,-0.77584,7.520526036,0.5104,-0.09584,0.519320196,6.97,-0.68,7.003092174
25/03/2021 05:00,7.2276,-0.78712,7.270334219,0.3976,-0.07712,0.40501019,6.83,-0.71,6.866804206
25/03/2021 05:30,7.2408,-0.84552,7.289999226,0.3508,-0.07552,0.358836886,6.89,-0.77,6.932892614
25/03/2021 06:00,7.23904,-0.82544,7.285948896,0.34904,-0.05544,0.353415499,6.89,-0.77,6.932892614
25/03/2021 06:30,7.46536,-0.73184,7.501145893,0.32536,-0.05184,0.329463982,7.14,-0.68,7.172307857
25/03/2021 07:00,8.42,-0.66104,8.445908707,0.38,-0.07104,0.386583344,8.04,-0.59,8.061618944
25/03/2021 07:30,9.37888,-0.09752,9.379386984,0.64888,-0.09752,0.656167208,8.73,0,8.73
25/03/2021 08:00,9.5336,0.51328,9.547407256,0.8036,-0.08672,0.808265624,8.73,0.6,8.750594266
25/03/2021 08:30,8.9576,0.59152,8.977109427,1.0876,-0.12848,1.095162486,7.87,0.72,7.902866569
25/03/2021 09:00,8.34608,0.64632,8.371068086,1.51608,-0.15368,1.52384911,6.83,0.8,6.876692519
25/03/2021 09:30,8.36568,0.44824,8.377679927,2.02568,-0.28176,2.045181694,6.34,0.73,6.381888435
25/03/2021 10:00,8.69952,0.66544,8.724933159,2.44952,-0.33456,2.472261844,6.25,1,6.329494451
25/03/2021 10:30,7.86936,0.80432,7.910357607,2.70936,-0.35568,2.732606791,5.16,1.16,5.288780578
25/03/2021 11:00,7.05712,0.87696,7.111399408,2.94712,-0.39304,2.973213201,4.11,1.27,4.301743832
25/03/2021 11:30,7.442,0.81088,7.486046378,3.472,-0.38912,3.493737021,3.97,1.2,4.147396774
25/03/2021 12:00,7.4264,0.57256,7.448438891,3.8764,-0.44744,3.902137813,3.55,1.02,3.693629651
25/03/2021 12:30,7.0576,0.8604,7.109852735,3.6476,-0.4596,3.676440931,3.41,1.32,3.65656943
25/03/2021 13:00,7.03008,0.8888,7.086041931,3.62008,-0.4312,3.645670397,3.41,1.32,3.65656943
25/03/2021 13:30,6.96632,0.41536,6.978691731,3.12632,-0.42464,3.155027079,3.84,0.84,3.930801445
25/03/2021 14:00,7.36768,0.11984,7.368654572,3.04768,-0.48016,3.085272599,4.32,0.6,4.361467643
25/03/2021 14:30,6.1628,0.64968,6.19694989,2.9528,-0.44032,2.985449638,3.21,1.09,3.390014749
25/03/2021 15:00,5.72408,0.5788,5.753268748,2.75408,-0.3912,2.78172502,2.97,0.97,3.12438794
25/03/2021 15:30,5.75584,0.30104,5.76370707,2.73584,-0.40896,2.766237298,3.02,0.71,3.102337828
25/03/2021 16:00,5.75568,0.3668,5.767355937,2.08568,-0.3432,2.113728294,3.67,0.71,3.738047619
25/03/2021 16:30,8.26624,0.01088,8.26624716,1.77624,-0.28912,1.799616324,6.49,0.3,6.496930044
25/03/2021 17:00,7.88752,0.03944,7.887618605,1.39752,-0.26056,1.421602499,6.49,0.3,6.496930044
25/03/2021 17:30,11.21488,0.90368,11.25122975,1.20488,-0.25632,1.231842424,10.01,1.16,10.07698864
25/03/2021 18:00,11.09808,0.8676,11.13194096,1.08808,-0.2924,1.126683561,10.01,1.16,10.07698864
25/03/2021 18:30,11.63296,0.04864,11.63306169,1.03296,-0.28136,1.070593205,10.6,0.33,10.60513555
25/03/2021 19:00,12.06224,-0.08312,12.06252638,1.06224,-0.29312,1.10194063,11,0.21,11.00200436
25/03/2021 19:30,11.99424,-0.72672,12.01623548,1.08424,-0.30672,1.126789038,10.91,-0.42,10.91808133
25/03/2021 20:00,11.75768,-0.92944,11.79435872,1.12768,-0.30944,1.169365339,10.63,-0.62,10.64806555
25/03/2021 20:30,11.03888,-1.00496,11.08453049,1.10888,-0.29496,1.147438999,9.93,-0.71,9.95535032
25/03/2021 21:00,10.29328,-1.00136,10.3418729,1.09328,-0.29136,1.131437938,9.2,-0.71,9.227356068
25/03/2021 21:30,9.84096,-1.04584,9.896376864,1.12096,-0.29584,1.159341463,8.72,-0.75,8.752194011
25/03/2021 22:00,9.46856,0.61024,9.488204326,1.10856,-0.28976,1.145803705,8.36,0.9,8.408305418
25/03/2021 22:30,7.84864,-0.81568,7.890911463,1.07864,-0.28568,1.115830324,6.77,-0.53,6.790714248
25/03/2021 23:00,7.89424,-0.83,7.937753157,1.12424,-0.3,1.16357878,6.77,-0.53,6.790714248
25/03/2021 23:30,7.38936,-0.82464,7.435231828,1.13936,-0.29464,1.17684066,6.25,-0.53,6.272431745
26/03/2021 00:00,6.9472,-0.7664,6.989345949,1.1272,-0.2864,1.163015391,5.82,-0.48,5.839760269
26/03/2021 00:30,6.82608,-0.81992,6.875146324,1.15608,-0.31992,1.19952898,5.67,-0.5,5.692003162
26/03/2021 01:00,7.59992,-0.71064,7.633072331,1.20992,-0.33064,1.254284344,6.39,-0.38,6.401288933
26/03/2021 01:30,8.89104,-0.33528,8.897359437,1.20104,-0.33528,1.246960208,7.69,0,7.69
26/03/2021 02:00,9.22816,-0.35616,9.235030424,1.23816,-0.35616,1.288367235,7.99,0,7.99
26/03/2021 02:30,8.57304,-0.37808,8.581372811,1.26304,-0.37808,1.318413641,7.31,0,7.31
26/03/2021 03:00,8.6076,-0.37888,8.615934529,1.2976,-0.37888,1.351782458,7.31,0,7.31
26/03/2021 03:30,8.27072,-0.64792,8.296059887,1.29072,-0.37792,1.34490953,6.98,-0.27,6.985220111
26/03/2021 04:00,7.902,-0.68888,7.93197073,1.292,-0.39888,1.352172051,6.61,-0.29,6.616358515
26/03/2021 04:30,7.61536,0.0496,7.615521524,1.29536,-0.3904,1.35291156,6.32,0.44,6.335297941
26/03/2021 05:00,7.82992,0.44952,7.84281298,1.29992,-0.38048,1.354458208,6.53,0.83,6.582537505
26/03/2021 05:30,7.7396,0.49208,7.755227327,1.2996,-0.38792,1.356260331,6.44,0.88,6.499846152
26/03/2021 06:00,7.83448,0.52752,7.8522197,1.30448,-0.40248,1.36515868,6.53,0.93,6.595892661
26/03/2021 06:30,8.07976,0.60272,8.102209147,1.24976,-0.37728,1.305465532,6.83,0.98,6.899949275
26/03/2021 07:00,8.57936,0.7228,8.609753646,1.14936,-0.2572,1.177786165,7.43,0.98,7.494351206
26/03/2021 07:30,8.99104,0.0896,8.991486442,0.98104,-0.2004,1.001298977,8.01,0.29,8.015247969
26/03/2021 08:00,9.48968,0.14016,9.490715006,0.81968,-0.14984,0.833263061,8.67,0.29,8.674848702
26/03/2021 08:30,9.90528,0.53152,9.919530502,0.88528,-0.14848,0.897645247,9.02,0.68,9.045595613
26/03/2021 09:00,9.98872,0.926,10.03155039,1.07872,-0.144,1.08828895,8.91,1.07,8.974018052
26/03/2021 09:30,9.80968,0.7536,9.838583976,1.55968,-0.2164,1.5746208,8.25,0.97,8.306828516
26/03/2021 10:00,8.26272,0.25288,8.266588782,2.06272,-0.25712,2.078683356,6.2,0.51,6.220940443
26/03/2021 10:30,7.89968,0.45224,7.912614304,2.45968,-0.32776,2.481421431,5.44,0.78,5.495634631
26/03/2021 11:00,8.23936,0.28704,8.244358384,3.07936,-0.44296,3.111056343,5.16,0.73,5.211381775
26/03/2021 11:30,7.63488,0.20616,7.637662899,3.78488,-0.52384,3.820958644,3.85,0.73,3.918596688
26/03/2021 12:00,6.75008,0.34848,6.759069338,3.93008,-0.55152,3.968589563,2.82,0.9,2.960135132
26/03/2021 12:30,6.67384,0.38856,6.685141675,3.88384,-0.49144,3.914808606,2.79,0.88,2.925491412
26/03/2021 13:00,5.79016,0.28352,5.797097241,3.66016,-0.51648,3.69642027,2.13,0.8,2.275280203
26/03/2021 13:30,6.2452,-0.88808,6.308027356,4.1352,-0.52808,4.168782499,2.11,-0.36,2.140490598
26/03/2021 14:00,5.77016,-0.88312,5.837349344,3.66016,-0.52312,3.697353886,2.11,-0.36,2.140490598
26/03/2021 14:30,5.8224,0.15272,5.824402558,3.8124,-0.59728,3.858903621,2.01,0.75,2.145367101
26/03/2021 15:00,5.07496,0.3428,5.086524436,3.09496,-0.4972,3.134642761,1.98,0.84,2.150813799
26/03/2021 15:30,5.76864,0.1968,5.771995988,2.98864,-0.4232,3.018454454,2.78,0.62,2.848297737
26/03/2021 16:00,5.98608,0.24888,5.99125154,3.15608,-0.48112,3.192540904,2.83,0.73,2.922635797
26/03/2021 16:30,7.9424,0.02608,7.942442819,2.5524,-0.47392,2.596025024,5.39,0.5,5.413141417
26/03/2021 17:00,7.18528,0.09288,7.185880278,1.79528,-0.40712,1.840863105,5.39,0.5,5.413141417
26/03/2021 17:30,10.9008,0.1612,10.90199184,1.3808,-0.3488,1.424173473,9.52,0.51,9.533650927
26/03/2021 18:00,10.66624,0.2296,10.66871088,1.14624,-0.2804,1.180038261,9.52,0.51,9.533650927
26/03/2021 18:30,11.3196,0.0828,11.31990283,1.0696,-0.2572,1.100089087,10.25,0.34,10.25563747
26/03/2021 19:00,11.93464,0.00552,11.93464128,1.08464,-0.26448,1.116419993,10.85,0.27,10.85335893
26/03/2021 19:30,11.88688,-0.94944,11.924737,1.12688,-0.27944,1.161010443,10.76,-0.67,10.78083948
26/03/2021 20:00,11.27608,-0.92896,11.31428066,0.92608,-0.18896,0.945161387,10.35,-0.74,10.37642038
26/03/2021 20:30,10.30312,-1.14104,10.36611084,0.72312,-0.14104,0.7367461,9.58,-1,9.632050664
26/03/2021 21:00,10.33192,-1.13848,10.39445562,0.75192,-0.13848,0.764565495,9.58,-1,9.632050664
26/03/2021 21:30,10.03984,-0.66448,10.06180505,0.81984,-0.18448,0.840339512,9.22,-0.48,9.232486122
26/03/2021 22:00,9.61376,-0.59536,9.632177058,0.93376,-0.22536,0.960570074,8.68,-0.37,8.687882366
26/03/2021 22:30,8.95288,-1.16224,9.028004326,0.98288,-0.22224,1.00769227,7.97,-0.94,8.025241429
26/03/2021 23:00,8.45488,-1.23888,8.545163513,1.02488,-0.24888,1.054665951,7.43,-0.99,7.495665414
26/03/2021 23:30,7.73568,-1.34112,7.851073042,0.97568,-0.26112,1.010017384,6.76,-1.08,6.845728595
27/03/2021 00:00,7.26208,-1.1688,7.355535288,1.03208,-0.2688,1.066509525,6.23,-0.9,6.29467235
28/03/2021 00:30,7.7928,-0.0744,7.793155151,1.3528,-0.4144,1.414848119,6.44,0.34,6.44896891
28/03/2021 01:00,8.55672,0.14136,8.557887579,1.32672,-0.37864,1.37969352,7.23,0.52,7.248675741
28/03/2021 01:30,1.34364,-0.42124,1.408123428,1.34664,-0.41824,1.410093609,-0.003,-0.003,0.004242641
28/03/2021 02:00,1.34076,-0.42524,1.406579694,1.34376,-0.42224,1.408537382,-0.003,-0.003,0.004242641
28/03/2021 02:30,9.97008,0.29728,9.974511046,1.35008,-0.42272,1.41471135,8.62,0.72,8.650017341
28/03/2021 03:00,9.75024,0.29232,9.75462101,1.34024,-0.42768,1.406823884,8.41,0.72,8.440764183
28/03/2021 03:30,9.50696,0.31592,9.512207624,1.34696,-0.41408,1.409171206,8.16,0.73,8.192588114
28/03/2021 04:00,9.50064,0.31512,9.50586456,1.34064,-0.41488,1.403367744,8.16,0.73,8.192588114
28/03/2021 04:30,9.34576,0.31296,9.350998553,1.31576,-0.39704,1.374359902,8.03,0.71,8.061327434
28/03/2021 05:00,8.86104,0.29888,8.86607913,1.30104,-0.38112,1.355712925,7.56,0.68,7.590520404
28/03/2021 05:30,8.48072,0.304,8.486166845,1.30072,-0.376,1.35397508,7.18,0.68,7.212128673
28/03/2021 06:00,8.47184,0.41736,8.482114262,1.29184,-0.37264,1.344511493,7.18,0.79,7.223330257
28/03/2021 06:30,8.33024,0.40112,8.339891829,1.31024,-0.38888,1.366732056,7.02,0.79,7.064311715
28/03/2021 07:00,8.62352,0.49768,8.637869099,1.33352,-0.39232,1.39003258,7.29,0.89,7.344126905
28/03/2021 07:30,9.00688,0.58872,9.026099854,1.37688,-0.39128,1.43139742,7.63,0.98,7.692678337
28/03/2021 08:00,9.2184,0.58624,9.237022025,1.4084,-0.39376,1.462408116,7.81,0.98,7.871245137
28/03/2021 08:30,9.44944,0.62952,9.47038604,1.45944,-0.38048,1.508220854,7.99,1.01,8.053583054
28/03/2021 09:00,9.5632,0.54552,9.578746594,1.5432,-0.38448,1.590374519,8.02,0.93,8.073741388
28/03/2021 09:30,9.1336,0.4476,9.144560936,1.4536,-0.3624,1.498094363,7.68,0.81,7.722596714
28/03/2021 10:00,9.17136,-0.37392,9.178979269,1.61136,-0.37392,1.654175691,7.56,0,7.56
28/03/2021 10:30,9.26848,-0.39456,9.276874425,1.78848,-0.39456,1.831485273,7.48,0,7.48
28/03/2021 11:00,9.94832,1.04336,10.00288313,1.92832,-0.41664,1.972816999,8.02,1.46,8.151809615
28/03/2021 11:30,10.42248,1.07312,10.47757968,1.91248,-0.40688,1.955282866,8.51,1.48,8.637736972
28/03/2021 12:00,9.74232,0.47736,9.754007974,1.97232,-0.41264,2.015023065,7.77,0.89,7.820805585
28/03/2021 12:30,9.28464,-0.16176,9.286049011,1.96464,-0.43176,2.011523559,7.32,0.27,7.324977816
28/03/2021 13:00,9.33032,-0.42832,9.340146108,1.92032,-0.42832,1.967507795,7.41,0,7.41
28/03/2021 13:30,8.9852,-0.1692,8.986792959,1.8652,-0.4392,1.916211805,7.12,0.27,7.125117543
28/03/2021 14:00,8.58416,-0.1952,8.586379094,1.85416,-0.4652,1.911627669,6.73,0.27,6.73541387
28/03/2021 14:30,8.41552,-0.47784,8.429075153,1.90552,-0.47784,1.964519671,6.51,0,6.51
28/03/2021 15:00,8.74784,-0.478,8.760889719,1.79784,-0.478,1.86029908,6.95,0,6.95
28/03/2021 15:30,8.75128,-0.47952,8.764407628,1.69128,-0.47952,1.757944103,7.06,0,7.06
28/03/2021 16:00,8.8228,-0.47592,8.835626729,1.6528,-0.47592,1.719955722,7.17,0,7.17
28/03/2021 16:30,9.05912,-0.1968,9.061257386,1.56912,-0.4668,1.637082715,7.49,0.27,7.494864909
28/03/2021 17:00,9.662,-0.18864,9.66384132,1.512,-0.45864,1.580029952,8.15,0.27,8.154471166
28/03/2021 17:30,10.75024,0.7524,10.77653775,1.45024,-0.4476,1.517742342,9.3,1.2,9.377099765
28/03/2021 18:00,11.91248,1.4876,12.00500452,1.39248,-0.4224,1.455136526,10.52,1.91,10.69198298
28/03/2021 18:30,12.31592,1.54112,12.41196746,1.35592,-0.40888,1.416228054,10.96,1.95,11.13212019
28/03/2021 19:00,12.53992,1.56408,12.63708589,1.34992,-0.38592,1.404000802,11.19,1.95,11.35863548
28/03/2021 19:30,12.37008,1.49288,12.45983828,1.35008,-0.36712,1.399104392,11.02,1.86,11.17586686
28/03/2021 20:00,12.19312,1.50704,12.28590025,1.33312,-0.35296,1.379053913,10.86,1.86,11.01813051
28/03/2021 20:30,11.64952,1.38264,11.73128337,1.31952,-0.36736,1.369703034,10.33,1.75,10.47718474
28/03/2021 21:00,11.06632,0.50928,11.07803252,1.29632,-0.35072,1.342925933,9.77,0.86,9.807777526
28/03/2021 21:30,9.79728,-0.608,9.816127515,1.28728,-0.338,1.330914647,8.51,-0.27,8.514282119
28/03/2021 22:00,9.78672,-0.5964,9.804875385,1.27672,-0.3264,1.317782576,8.51,-0.27,8.514282119
28/03/2021 22:30,9.31264,0.41136,9.321720915,1.28264,-0.32864,1.324073117,8.03,0.74,8.06402505
28/03/2021 23:00,8.82,0.47224,8.832633278,1.26,-0.32776,1.301931879,7.56,0.8,7.602210205
28/03/2021 23:30,8.17,0.27224,8.17453452,1.26,-0.32776,1.301931879,6.91,0.6,6.936000288
29/03/2021 00:00,7.39,0.15224,7.391567967,1.26,-0.32776,1.301931879,6.13,0.48,6.148764103
29/03/2021 00:30,6.70208,-0.05936,6.702342869,1.25208,-0.32936,1.294674606,5.45,0.27,5.456683975
29/03/2021 01:00,6.70936,-0.08056,6.709843629,1.25936,-0.35056,1.307241341,5.45,0.27,5.456683975
29/03/2021 01:30,7.01336,-0.0224,7.013395772,1.29336,-0.3624,1.343173053,5.72,0.34,5.730095985
29/03/2021 02:00,7.87648,0.21072,7.879298199,1.29648,-0.34928,1.342705071,6.58,0.56,6.603786792
29/03/2021 02:30,9.17832,0.5032,9.192103582,1.29832,-0.3368,1.341293802,7.88,0.84,7.924645102
29/03/2021 03:00,9.62328,0.57184,9.640255129,1.27328,-0.31816,1.312428186,8.35,0.89,8.397297184
29/03/2021 03:30,9.32536,0.58184,9.343493828,1.24536,-0.30816,1.282920152,8.08,0.89,8.12886831
29/03/2021 04:00,9.05848,0.56256,9.075931559,1.21848,-0.28744,1.251924624,7.84,0.85,7.88594319
29/03/2021 04:30,8.9496,0.52968,8.965260792,1.2096,-0.29032,1.243952516,7.74,0.82,7.783315489
29/03/2021 05:00,8.7044,0.5244,8.720182035,1.2144,-0.2956,1.24985868,7.49,0.82,7.534752816
29/03/2021 05:30,8.29536,0.47984,8.309226435,1.20536,-0.30016,1.242170985,7.09,0.78,7.132776458
29/03/2021 06:00,8.3236,0.51336,8.339415774,1.1836,-0.28664,1.21781421,7.14,0.8,7.184678142
29/03/2021 06:30,8.41512,0.56584,8.434122333,1.13512,-0.28416,1.170147136,7.28,0.85,7.329454277
29/03/2021 07:00,8.99768,0.66296,9.02207079,1.09768,-0.27704,1.132100942,7.9,0.94,7.955727497
29/03/2021 07:30,9.51232,0.3356,9.518238237,1.08232,-0.2744,1.116562556,8.43,0.61,8.452041174
29/03/2021 08:00,10.17,0.06872,10.17023217,1.13,-0.31128,1.172090115,9.04,0.38,9.047983201
29/03/2021 08:30,10.07,-0.32744,10.07532218,1.21,-0.32744,1.25352182,8.86,0,8.86
29/03/2021 09:00,10.11688,-0.34112,10.12262929,1.25688,-0.34112,1.302347952,8.86,0,8.86
29/03/2021 09:30,9.4812,-0.33192,9.487008186,1.2812,-0.33192,1.323497007,8.2,0,8.2
29/03/2021 10:00,9.32016,0.2476,9.323448299,1.36016,-0.3124,1.395574787,7.96,0.56,7.979674179
29/03/2021 10:30,9.06776,-0.56776,9.085517202,1.35776,-0.29776,1.390026343,7.71,-0.27,7.714726178
29/03/2021 11:00,9.18096,-0.5588,9.197949987,1.45096,-0.2888,1.479422307,7.73,-0.27,7.734713957
29/03/2021 11:30,9.1024,-0.28456,9.106846883,1.6224,-0.28456,1.647166098,7.48,0,7.48
29/03/2021 12:00,8.83096,-0.03936,8.831047714,1.79096,-0.30936,1.817482141,7.04,0.27,7.045175654
29/03/2021 12:30,8.55696,-0.56496,8.575590023,1.80696,-0.29496,1.830875704,6.75,-0.27,6.755397842
29/03/2021 13:00,8.97848,0.84192,9.017867397,1.86848,-0.28808,1.890557483,7.11,1.13,7.199236071
29/03/2021 13:30,8.80344,0.99304,8.859271092,1.96344,-0.28696,1.984299039,6.84,1.28,6.958735517
29/03/2021 14:00,8.308,1.16568,8.389378634,1.928,-0.26432,1.946034188,6.38,1.43,6.538294885
29/03/2021 14:30,7.4544,0.6744,7.484844335,1.8144,-0.2556,1.832315126,5.64,0.93,5.716161299
29/03/2021 15:00,7.84688,0.0728,7.847217696,1.69688,-0.2472,1.714791408,6.15,0.32,6.158319576
29/03/2021 15:30,7.7996,0.41696,7.810737212,1.6196,-0.21304,1.633551408,6.18,0.63,6.212028654
29/03/2021 16:00,7.8524,0.70256,7.883766632,1.5424,-0.18744,1.553747571,6.31,0.89,6.372456355
29/03/2021 16:30,8.416,0.6176,8.438630562,1.436,-0.2024,1.450193697,6.98,0.82,7.028001138
29/03/2021 17:00,8.9264,0.60416,8.946822132,1.3264,-0.18584,1.339355616,7.6,0.79,7.640948894
29/03/2021 17:30,9.85096,0.65544,9.872740983,1.15096,-0.17456,1.164122036,8.7,0.83,8.739502274
29/03/2021 18:00,10.7012,0.70072,10.72411721,0.9712,-0.12928,0.979766686,9.73,0.83,9.765336656
29/03/2021 18:30,11.40152,0.4484,11.41033395,0.83152,-0.1016,0.837704047,10.57,0.55,10.58429969
29/03/2021 19:00,11.28984,0.45744,11.29910344,0.71984,-0.09256,0.725766477,10.57,0.55,10.58429969
29/03/2021 19:30,11.15,0.31752,11.15452011,0.65,-0.08248,0.655212142,10.5,0.4,10.50761629
29/03/2021 20:00,11.14488,0.25496,11.14779596,0.60488,-0.04504,0.606554545,10.54,0.3,10.54426859
29/03/2021 20:30,11.11616,0.22136,11.11836379,0.62616,-0.04864,0.628046332,10.49,0.27,10.49347416
29/03/2021 21:00,11.0952,-0.67664,11.11581327,0.6252,-0.04664,0.626937261,10.47,-0.63,10.48893703
29/03/2021 21:30,10.78176,-0.76592,10.80893067,0.64176,-0.05592,0.644191698,10.14,-0.71,10.16482661
29/03/2021 22:00,10.04264,-0.788,10.07350794,0.66264,-0.048,0.664376226,9.38,-0.74,9.409144488
29/03/2021 22:30,8.73528,-0.79248,8.771153928,0.62528,-0.03248,0.626123014,8.11,-0.76,8.145532518
29/03/2021 23:00,8.75608,-0.79504,8.79210018,0.64608,-0.03504,0.647029495,8.11,-0.76,8.145532518
29/03/2021 23:30,7.50288,-0.42448,7.514878014,0.65288,-0.03448,0.653789848,6.85,-0.39,6.861093207
30/03/2021 00:00,7.49376,-0.42776,7.505958803,0.64376,-0.03776,0.644866463,6.85,-0.39,6.861093207
31/03/2021 00:30,-5.18704,1.18904,5.321578721,0.64296,-0.02096,0.643301549,-5.83,1.21,5.954242185
31/03/2021 01:00,-4.81456,1.1372,4.947040715,0.78544,-0.0728,0.788806588,-5.6,1.21,5.72923206
31/03/2021 01:30,-5.69584,1.01504,5.785576852,0.76416,-0.05496,0.76613387,-6.46,1.07,6.548014966
31/03/2021 02:00,-5.71304,1.01344,5.802231181,0.74696,-0.05656,0.749098308,-6.46,1.07,6.548014966
31/03/2021 02:30,-7.27744,0.8856,7.331126811,0.70256,-0.0444,0.703961585,-7.98,0.93,8.034008962
31/03/2021 03:00,-7.32872,0.888,7.382322185,0.65128,-0.042,0.652632851,-7.98,0.93,8.034008962
31/03/2021 03:30,-7.2232,0.89608,7.27856975,0.5968,-0.03392,0.597763169,-7.82,0.93,7.875106348
31/03/2021 04:00,-7.08816,0.91408,7.146856262,0.55184,-0.01592,0.55206959,-7.64,0.93,7.69639526
31/03/2021 04:30,-6.93168,1.00888,7.004714589,0.58832,0.01888,0.588622865,-7.52,0.99,7.584886288
31/03/2021 05:00,-6.60224,1.03264,6.68250839,0.55776,0.02264,0.5582193,-7.16,1.01,7.230885146
31/03/2021 05:30,-6.47984,1.09256,6.571302289,0.52016,0.05256,0.522808741,-7,1.04,7.076835451
31/03/2021 06:00,-6.60504,1.13808,6.702371184,0.45496,0.05808,0.458652252,-7.06,1.08,7.142128534
31/03/2021 06:30,-6.7012,1.14656,6.798579357,0.4388,0.06656,0.443819416,-7.14,1.08,7.221218734
31/03/2021 07:00,-7.238,1.424,7.376748606,0.412,0.074,0.418592881,-7.65,1.35,7.768204426
31/03/2021 07:30,-8.3004,1.1412,8.378483013,0.4896,0.0612,0.493410174,-8.79,1.08,8.856099593
31/03/2021 08:00,-8.148,1.12024,8.224648422,0.642,0.04024,0.643259868,-8.79,1.08,8.856099593
31/03/2021 08:30,-8.3,1.09944,8.37250072,0.97,0.01944,0.970194781,-9.27,1.08,9.332700574
31/03/2021 09:00,-7.29152,1.03528,7.36464993,1.36848,-0.01472,1.368559165,-8.66,1.05,8.723422493
31/03/2021 09:30,-5.58616,1.00192,5.675299748,1.70384,-0.04808,1.70451824,-7.29,1.05,7.365229121
31/03/2021 10:00,-4.3404,0.9124,4.435261652,2.1396,-0.0776,2.141006754,-6.48,0.99,6.555188784
31/03/2021 10:30,-3.23632,0.74888,3.321835095,2.48368,-0.11112,2.486164515,-5.72,0.86,5.784289066
31/03/2021 11:00,-1.98376,-0.4484,2.033805865,2.79624,-0.1484,2.800175119,-4.78,-0.3,4.789404973
31/03/2021 11:30,-0.79408,-0.64496,1.02300364,2.78592,-0.16496,2.790799536,-3.58,-0.48,3.612035437
31/03/2021 12:00,0.22144,-0.79032,0.820756588,3.17144,-0.21032,3.178406232,-2.95,-0.58,3.006476343
31/03/2021 12:30,1.31856,-0.92768,1.612200563,3.23856,-0.23768,3.247270031,-1.92,-0.69,2.040220576
31/03/2021 13:00,1.65288,-0.95304,1.907956377,3.57288,-0.26304,3.582549586,-1.92,-0.69,2.040220576
31/03/2021 13:30,1.75208,-0.92856,1.982929146,3.59208,-0.23856,3.599993,-1.84,-0.69,1.965120861
31/03/2021 14:00,1.53864,-0.92208,1.793779411,3.37864,-0.23208,3.386601449,-1.84,-0.69,1.965120861
31/03/2021 14:30,1.75736,-0.9392,1.992588972,3.48736,-0.2292,3.494883748,-1.73,-0.71,1.870026738
31/03/2021 15:00,1.53696,-1.22376,1.964646172,3.26696,-0.22376,3.274613898,-1.73,-1,1.998224212
31/03/2021 15:30,1.15752,-1.10376,1.599418234,2.92752,-0.17376,2.932672141,-1.77,-0.93,1.999449924
31/03/2021 16:00,-1.01592,-0.45952,1.115012142,2.44408,-0.10952,2.446532582,-3.46,-0.35,3.477657257
31/03/2021 16:30,-2.26552,0.32224,2.288322418,1.95448,-0.04776,1.955063449,-4.22,0.37,4.236189325
31/03/2021 17:00,-4.14576,0.53544,4.180194011,1.50424,-0.01456,1.504310464,-5.65,0.55,5.676706792
31/03/2021 17:30,-5.33376,0.28984,5.341629242,1.51624,-0.04016,1.516771757,-6.85,0.33,6.857944298
31/03/2021 18:00,-5.79456,0.3388,5.804456136,1.05544,0.0088,1.055476685,-6.85,0.33,6.857944298
31/03/2021 18:30,-7.32976,0.68832,7.362008291,0.73024,0.03832,0.731244747,-8.06,0.65,8.086167201
31/03/2021 19:00,-8.08248,1.07616,8.153809128,0.53752,0.04616,0.539498374,-8.62,1.03,8.681319024
31/03/2021 19:30,-9.42296,1.63416,9.563610932,0.41704,0.04416,0.419371515,-9.84,1.59,9.967632618
31/03/2021 20:00,-9.51144,1.66928,9.656810374,0.32856,0.07928,0.337989633,-9.84,1.59,9.967632618
31/03/2021 20:30,-9.53856,1.50096,9.655931224,0.32144,0.08096,0.331478801,-9.86,1.42,9.961726758
31/03/2021 21:00,-9.60792,1.49376,9.723345395,0.25208,0.07376,0.262649698,-9.86,1.42,9.961726758
31/03/2021 21:30,-9.6348,0.07568,9.635097223,0.2752,0.07568,0.285416367,-9.91,0,9.91
31/03/2021 22:00,-9.1172,0.3564,9.124163348,0.3128,0.0764,0.321995031,-9.43,0.28,9.43415603
31/03/2021 22:30,-7.66552,1.04416,7.736308356,0.32448,0.06416,0.330762416,-7.99,0.98,8.049875775
31/03/2021 23:00,-7.66272,1.03024,7.731666848,0.32728,0.05024,0.33111366,-7.99,0.98,8.049875775
31/03/2021 23:30,-5.95256,1.5132,6.141884466,0.32744,0.0532,0.331733618,-6.28,1.46,6.447480128
01/04/2021 00:00,-5.95256,1.5148,6.14227886,0.32744,0.0548,0.331993966,-6.28,1.46,6.447480128
